,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
2013/1/1 5:00,DS,-1.75 ,-0.009 ,22.9 ,22.3 ,22.3 ,21.6 ,21.9 ,21.9 ,22.2 ,22.0 ,21.9 ,106.1 ,44.0 ,22.5 ,28.0 ,22.1 ,24.2 ,22.7 ,22.9 ,23.4 ,21.3 ,22.4 ,22.9 ,22.4 ,21.9 ,24.9 ,41.2 ,29.2 ,31.4 ,20.9 ,23.3 ,24.0 ,0.1399 ,28.7 ,28.7 ,3.01 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.29 ,0.01 ,30.97 ,0.52 ,0.54 ,""
2013/1/1 11:00,DS,-1.77 ,-0.009 ,22.9 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.0 ,21.8 ,21.9 ,106.5 ,44.0 ,22.5 ,27.9 ,22.1 ,24.2 ,22.7 ,22.7 ,23.3 ,21.2 ,22.4 ,22.9 ,22.4 ,21.9 ,24.9 ,41.1 ,29.2 ,31.4 ,20.8 ,23.2 ,24.0 ,0.1402 ,28.7 ,28.7 ,3.01 ,12.5 ,0.00 ,0.00 ,13.32 ,20.94 ,21.5 ,0.425 ,0 ,27.43 ,0.01 ,30.97 ,0.52 ,0.54 ,""
2013/1/1 17:00,DS,-1.77 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.9 ,106.6 ,44.0 ,22.5 ,28.0 ,22.1 ,24.2 ,22.6 ,22.7 ,23.3 ,21.1 ,22.3 ,22.8 ,22.2 ,21.7 ,24.7 ,41.0 ,29.1 ,31.4 ,20.8 ,23.3 ,24.0 ,0.1403 ,28.7 ,28.6 ,3.01 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.25 ,0.01 ,30.82 ,0.52 ,0.54 ,""
2013/1/1 23:00,DS,-1.79 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.6 ,21.9 ,21.8 ,22.2 ,22.0 ,21.9 ,106.7 ,43.9 ,22.5 ,28.0 ,22.1 ,24.2 ,22.7 ,22.7 ,23.3 ,21.1 ,22.3 ,22.7 ,22.2 ,21.7 ,24.7 ,40.8 ,29.1 ,31.4 ,20.8 ,23.3 ,23.9 ,0.1405 ,28.6 ,28.6 ,3.01 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.91 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2013/1/2 5:00,DS,-1.78 ,-0.009 ,22.8 ,22.2 ,22.2 ,21.5 ,21.8 ,21.8 ,22.1 ,21.9 ,21.8 ,106.6 ,43.9 ,22.5 ,28.0 ,22.1 ,24.2 ,22.7 ,22.7 ,23.3 ,21.2 ,22.4 ,22.8 ,22.3 ,21.8 ,24.8 ,40.9 ,29.1 ,31.3 ,20.8 ,23.2 ,23.9 ,0.1404 ,28.6 ,28.6 ,3.01 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.95 ,0.01 ,32.34 ,0.52 ,0.54 ,""
2013/1/2 11:00,DS,-1.76 ,-0.009 ,22.8 ,22.2 ,22.2 ,21.5 ,21.8 ,21.7 ,22.0 ,21.9 ,21.8 ,106.5 ,43.7 ,22.3 ,27.7 ,22.0 ,24.0 ,22.5 ,22.5 ,23.1 ,21.0 ,22.1 ,22.6 ,22.1 ,21.5 ,24.5 ,40.6 ,28.8 ,31.2 ,20.7 ,23.3 ,23.9 ,0.1403 ,28.6 ,28.6 ,2.90 ,12.0 ,0.00 ,0.00 ,13.32 ,20.94 ,22.0 ,0.425 ,0 ,27.92 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/2 17:00,DS,-1.72 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.8 ,106.2 ,43.9 ,22.4 ,27.9 ,22.1 ,24.2 ,22.6 ,22.7 ,23.2 ,21.1 ,22.2 ,22.7 ,22.1 ,21.6 ,24.7 ,40.8 ,29.0 ,31.3 ,20.9 ,23.2 ,23.9 ,0.1402 ,28.6 ,28.6 ,2.90 ,12.0 ,0.00 ,0.00 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,27.31 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/2 23:00,DS,-1.75 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.6 ,21.9 ,21.9 ,22.2 ,22.0 ,21.9 ,106.3 ,43.8 ,22.3 ,27.8 ,22.1 ,24.1 ,22.6 ,22.6 ,23.2 ,21.1 ,22.2 ,22.6 ,22.1 ,21.6 ,24.6 ,40.7 ,28.9 ,31.3 ,20.9 ,23.3 ,23.9 ,0.1403 ,28.6 ,28.5 ,2.90 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.44 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/3 5:00,DS,-1.77 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.9 ,106.3 ,43.9 ,22.4 ,28.0 ,22.1 ,24.1 ,22.6 ,22.7 ,23.3 ,21.2 ,22.3 ,22.8 ,22.2 ,21.7 ,24.8 ,40.9 ,29.0 ,31.3 ,20.9 ,23.3 ,23.9 ,0.1405 ,28.5 ,28.5 ,2.90 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.36 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/3 11:00,DS,-1.80 ,-0.009 ,22.7 ,22.2 ,22.2 ,21.5 ,21.8 ,21.7 ,22.0 ,21.9 ,21.8 ,106.7 ,43.8 ,22.3 ,27.8 ,22.0 ,23.9 ,22.5 ,22.6 ,23.1 ,21.0 ,22.2 ,22.6 ,22.1 ,21.5 ,24.6 ,40.7 ,28.8 ,31.2 ,20.7 ,23.2 ,23.9 ,0.1408 ,28.5 ,28.5 ,2.90 ,12.5 ,0.00 ,0.00 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,27.60 ,0.01 ,32.03 ,0.52 ,0.54 ,""
2013/1/3 17:00,DS,-1.81 ,-0.009 ,22.6 ,22.0 ,22.0 ,21.3 ,21.6 ,21.6 ,21.8 ,21.6 ,21.6 ,106.6 ,43.6 ,22.2 ,27.7 ,21.9 ,23.8 ,22.4 ,22.5 ,23.0 ,20.8 ,22.1 ,22.5 ,22.0 ,21.5 ,24.5 ,40.6 ,28.8 ,31.1 ,20.6 ,23.1 ,23.8 ,0.1408 ,28.5 ,28.5 ,2.90 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.47 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/3 23:00,DS,-1.82 ,-0.009 ,22.6 ,22.0 ,22.0 ,21.3 ,21.6 ,21.5 ,21.8 ,21.5 ,21.6 ,106.7 ,43.8 ,22.2 ,27.7 ,21.9 ,23.7 ,22.4 ,22.5 ,23.1 ,20.9 ,22.2 ,22.6 ,22.1 ,21.6 ,24.6 ,40.7 ,28.9 ,31.0 ,20.5 ,23.1 ,23.8 ,0.1408 ,28.5 ,28.4 ,2.80 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,28.00 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/4 5:00,DS,-1.83 ,-0.009 ,22.5 ,21.9 ,21.9 ,21.2 ,21.5 ,21.5 ,21.7 ,21.5 ,21.5 ,106.7 ,43.5 ,22.2 ,27.7 ,21.8 ,23.3 ,22.3 ,22.4 ,23.0 ,20.8 ,22.1 ,22.5 ,22.0 ,21.5 ,24.5 ,40.6 ,28.8 ,30.9 ,20.4 ,23.1 ,23.7 ,0.1409 ,28.4 ,28.4 ,2.80 ,11.5 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.96 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2013/1/4 11:00,DS,-1.83 ,-0.009 ,22.3 ,21.7 ,21.8 ,21.0 ,21.3 ,21.3 ,21.6 ,21.5 ,21.4 ,106.7 ,43.4 ,22.0 ,27.4 ,21.6 ,23.1 ,22.1 ,22.2 ,22.8 ,20.5 ,21.8 ,22.3 ,21.8 ,21.3 ,24.2 ,40.3 ,28.4 ,30.7 ,20.3 ,23.0 ,23.7 ,0.1409 ,28.4 ,28.3 ,2.80 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.97 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2013/1/4 17:00,DS,-1.82 ,-0.009 ,22.3 ,21.6 ,21.7 ,21.0 ,21.3 ,21.2 ,21.5 ,21.3 ,21.3 ,106.6 ,43.1 ,21.9 ,27.4 ,21.5 ,23.0 ,22.1 ,22.2 ,22.7 ,20.5 ,21.7 ,22.2 ,21.7 ,21.2 ,24.1 ,40.3 ,28.3 ,30.6 ,20.3 ,23.0 ,23.6 ,0.1409 ,28.4 ,28.3 ,2.80 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.58 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2013/1/4 23:00,DS,-1.84 ,-0.009 ,22.3 ,21.7 ,21.7 ,21.0 ,21.3 ,21.3 ,21.5 ,21.4 ,21.3 ,106.8 ,43.3 ,21.9 ,27.4 ,21.6 ,23.1 ,22.1 ,22.2 ,22.7 ,20.6 ,21.8 ,22.3 ,21.7 ,21.2 ,24.2 ,40.4 ,28.5 ,30.8 ,20.3 ,22.9 ,23.6 ,0.1411 ,28.3 ,28.3 ,2.70 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.71 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/5 5:00,DS,-1.87 ,-0.009 ,22.2 ,21.6 ,21.7 ,20.9 ,21.2 ,21.2 ,21.4 ,21.3 ,21.3 ,106.9 ,43.2 ,21.9 ,27.5 ,21.5 ,23.0 ,22.1 ,22.1 ,22.7 ,20.5 ,21.8 ,22.3 ,21.7 ,21.2 ,24.1 ,40.4 ,28.4 ,30.5 ,20.2 ,22.8 ,23.5 ,0.1412 ,28.3 ,28.2 ,2.70 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.67 ,0.01 ,32.34 ,0.52 ,0.54 ,""
2013/1/5 11:00,DS,-1.87 ,-0.009 ,22.2 ,21.5 ,21.6 ,20.8 ,21.1 ,21.1 ,21.3 ,21.1 ,21.2 ,107.2 ,43.0 ,21.8 ,27.3 ,21.4 ,22.9 ,21.9 ,22.0 ,22.7 ,20.4 ,21.7 ,22.1 ,21.7 ,21.1 ,24.1 ,40.3 ,28.3 ,30.4 ,20.0 ,22.8 ,23.5 ,0.1413 ,28.2 ,28.2 ,2.70 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.84 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/5 17:00,DS,-1.84 ,-0.009 ,22.1 ,21.6 ,21.6 ,20.9 ,21.1 ,21.1 ,21.4 ,21.2 ,21.2 ,106.9 ,43.2 ,21.9 ,27.4 ,21.5 ,22.9 ,21.9 ,22.1 ,22.7 ,20.5 ,21.7 ,22.1 ,21.7 ,21.1 ,24.1 ,40.4 ,28.3 ,30.5 ,20.1 ,22.8 ,23.4 ,0.1412 ,28.2 ,28.2 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.81 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/5 23:00,DS,-1.84 ,-0.009 ,22.2 ,21.5 ,21.6 ,20.9 ,21.2 ,21.1 ,21.3 ,21.1 ,21.2 ,106.9 ,43.2 ,21.9 ,27.3 ,21.5 ,23.0 ,22.0 ,22.1 ,22.7 ,20.5 ,21.7 ,22.2 ,21.7 ,21.1 ,24.1 ,40.4 ,28.4 ,30.5 ,20.1 ,22.7 ,23.4 ,0.1412 ,28.2 ,28.2 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.08 ,0.01 ,31.27 ,0.52 ,0.54 ,""
2013/1/6 5:00,DS,-1.82 ,-0.009 ,22.1 ,21.5 ,21.5 ,20.8 ,21.1 ,21.1 ,21.3 ,21.2 ,21.1 ,106.5 ,43.1 ,21.8 ,27.4 ,21.4 ,22.9 ,21.9 ,22.0 ,22.6 ,20.4 ,21.6 ,22.1 ,21.6 ,21.1 ,24.0 ,40.3 ,28.3 ,30.4 ,20.1 ,22.7 ,23.3 ,0.1410 ,28.2 ,28.2 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.10 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/6 11:00,DS,-1.80 ,-0.009 ,22.1 ,21.4 ,21.5 ,20.8 ,21.1 ,21.1 ,21.3 ,21.2 ,21.1 ,106.3 ,43.1 ,21.7 ,27.2 ,21.4 ,22.9 ,21.9 ,22.0 ,22.5 ,20.4 ,21.6 ,22.0 ,21.5 ,21.0 ,23.9 ,40.2 ,28.2 ,30.5 ,20.1 ,22.6 ,23.3 ,0.1410 ,28.1 ,28.1 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.86 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/6 17:00,DS,-1.80 ,-0.009 ,22.1 ,21.5 ,21.5 ,20.8 ,21.1 ,21.0 ,21.3 ,21.2 ,21.1 ,106.3 ,43.1 ,21.7 ,27.3 ,21.3 ,22.9 ,21.9 ,22.0 ,22.5 ,20.4 ,21.6 ,22.1 ,21.5 ,21.0 ,23.9 ,40.2 ,28.3 ,30.5 ,20.1 ,22.6 ,23.3 ,0.1409 ,28.1 ,28.1 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.15 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/6 23:00,DS,-1.83 ,-0.009 ,22.1 ,21.5 ,21.5 ,20.9 ,21.1 ,21.1 ,21.3 ,21.1 ,21.1 ,106.7 ,43.2 ,21.8 ,27.3 ,21.4 ,23.1 ,21.9 ,22.0 ,22.6 ,20.5 ,21.7 ,22.1 ,21.6 ,21.1 ,24.1 ,40.3 ,28.3 ,30.6 ,20.1 ,22.6 ,23.3 ,0.1413 ,28.1 ,28.1 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.70 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/7 5:00,DS,-1.85 ,-0.009 ,22.0 ,21.4 ,21.5 ,20.8 ,21.1 ,21.0 ,21.3 ,21.0 ,21.1 ,106.7 ,43.1 ,21.7 ,27.2 ,21.3 ,22.9 ,21.9 ,22.0 ,22.5 ,20.4 ,21.6 ,22.0 ,21.5 ,21.0 ,24.0 ,40.2 ,28.3 ,30.4 ,20.0 ,22.5 ,23.2 ,0.1414 ,28.1 ,28.0 ,2.59 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.75 ,0.01 ,32.34 ,0.52 ,0.54 ,""
2013/1/7 11:00,DS,-1.85 ,-0.009 ,21.9 ,21.3 ,21.3 ,20.6 ,20.9 ,20.9 ,21.2 ,21.0 ,21.0 ,106.8 ,42.7 ,21.5 ,27.0 ,21.2 ,22.7 ,21.7 ,21.8 ,22.3 ,20.2 ,21.4 ,21.8 ,21.3 ,20.8 ,23.7 ,39.9 ,28.0 ,30.3 ,19.9 ,22.5 ,23.2 ,0.1415 ,28.0 ,28.0 ,2.49 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,22.0 ,0.430 ,0 ,27.98 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/7 17:00,DS,-1.83 ,-0.009 ,21.9 ,21.2 ,21.3 ,20.6 ,20.8 ,20.8 ,21.1 ,21.0 ,20.9 ,106.7 ,42.6 ,21.5 ,26.9 ,21.1 ,22.6 ,21.7 ,21.7 ,22.3 ,20.2 ,21.4 ,21.9 ,21.3 ,20.8 ,23.7 ,39.9 ,28.0 ,30.2 ,19.9 ,22.4 ,23.1 ,0.1414 ,28.0 ,28.0 ,2.49 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.53 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/7 23:00,DS,-1.84 ,-0.009 ,21.9 ,21.3 ,21.3 ,20.7 ,20.9 ,20.9 ,21.2 ,21.0 ,20.9 ,106.8 ,42.7 ,21.5 ,27.0 ,21.1 ,22.7 ,21.7 ,21.8 ,22.3 ,20.2 ,21.4 ,21.9 ,21.3 ,20.8 ,23.8 ,40.0 ,28.1 ,30.3 ,19.9 ,22.4 ,23.1 ,0.1415 ,27.9 ,27.9 ,2.49 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.69 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/8 5:00,DS,-1.84 ,-0.009 ,21.9 ,21.3 ,21.3 ,20.6 ,20.9 ,20.8 ,21.2 ,21.0 ,20.9 ,106.6 ,42.6 ,21.5 ,27.0 ,21.2 ,22.7 ,21.7 ,21.8 ,22.3 ,20.2 ,21.4 ,21.9 ,21.3 ,20.8 ,23.7 ,39.9 ,28.0 ,30.2 ,19.9 ,22.4 ,23.1 ,0.1415 ,27.9 ,27.9 ,2.49 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.84 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/8 11:00,DS,-1.85 ,-0.009 ,21.8 ,21.2 ,21.2 ,20.5 ,20.8 ,20.8 ,21.1 ,20.9 ,20.8 ,106.7 ,42.4 ,21.5 ,26.9 ,21.1 ,22.6 ,21.6 ,21.7 ,22.3 ,20.1 ,21.4 ,21.8 ,21.3 ,20.8 ,23.7 ,39.9 ,28.0 ,30.2 ,19.7 ,22.3 ,23.0 ,0.1419 ,27.9 ,27.9 ,2.49 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.83 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/8 17:00,DS,-1.87 ,-0.009 ,21.7 ,21.2 ,21.2 ,20.5 ,20.8 ,20.7 ,21.1 ,20.9 ,20.8 ,107.0 ,42.5 ,21.5 ,26.9 ,21.1 ,22.7 ,21.6 ,21.8 ,22.2 ,20.2 ,21.3 ,21.7 ,21.3 ,20.7 ,23.6 ,39.9 ,27.9 ,30.0 ,19.7 ,22.3 ,23.0 ,0.1425 ,27.9 ,27.8 ,2.49 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,29.02 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2013/1/8 23:00,DS,-1.88 ,-0.009 ,21.7 ,21.1 ,21.2 ,20.5 ,20.8 ,20.7 ,21.0 ,20.8 ,20.8 ,107.1 ,42.8 ,21.5 ,27.0 ,21.1 ,22.8 ,21.6 ,21.7 ,22.3 ,20.2 ,21.3 ,21.8 ,21.3 ,20.8 ,23.7 ,40.1 ,27.9 ,30.0 ,19.7 ,22.2 ,22.9 ,0.1425 ,27.8 ,27.8 ,2.49 ,10.0 ,0.05 ,0.03 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,29.32 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2013/1/9 5:00,DS,-1.88 ,-0.009 ,21.7 ,21.1 ,21.1 ,20.4 ,20.7 ,20.7 ,21.0 ,20.8 ,20.7 ,107.0 ,43.0 ,21.3 ,27.0 ,21.0 ,22.8 ,21.5 ,21.5 ,22.2 ,20.1 ,21.2 ,21.7 ,21.2 ,20.6 ,23.5 ,40.1 ,27.9 ,30.0 ,19.6 ,22.2 ,22.8 ,0.1424 ,27.8 ,27.8 ,2.49 ,10.0 ,0.08 ,0.06 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,29.30 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/9 11:00,DS,-1.86 ,-0.009 ,21.7 ,21.1 ,21.1 ,20.4 ,20.7 ,20.6 ,20.9 ,20.6 ,20.6 ,106.9 ,43.4 ,21.3 ,27.0 ,21.0 ,22.9 ,21.4 ,21.5 ,22.1 ,20.0 ,21.1 ,21.6 ,21.1 ,20.5 ,23.4 ,40.3 ,27.7 ,30.0 ,19.5 ,22.1 ,22.8 ,0.1422 ,27.7 ,27.7 ,2.49 ,10.0 ,0.10 ,0.08 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,29.52 ,0.01 ,32.34 ,0.52 ,0.54 ,""
2013/1/9 17:00,DS,-1.85 ,-0.009 ,21.6 ,21.0 ,21.0 ,20.3 ,20.6 ,20.6 ,20.9 ,20.7 ,20.6 ,106.7 ,43.8 ,21.3 ,27.1 ,20.9 ,22.9 ,21.4 ,21.5 ,22.1 ,19.9 ,21.1 ,21.7 ,21.0 ,20.5 ,23.4 ,40.4 ,27.8 ,30.0 ,19.5 ,22.1 ,22.7 ,0.1420 ,27.7 ,27.7 ,2.39 ,10.0 ,0.12 ,0.10 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,29.26 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/9 23:00,DS,-1.86 ,-0.009 ,21.5 ,20.9 ,20.9 ,20.2 ,20.5 ,20.5 ,20.8 ,20.6 ,20.5 ,106.7 ,43.9 ,21.1 ,27.1 ,20.8 ,22.9 ,21.3 ,21.3 ,22.0 ,19.8 ,21.0 ,21.5 ,21.0 ,20.4 ,23.3 ,40.5 ,27.7 ,30.0 ,19.3 ,22.0 ,22.7 ,0.1419 ,27.7 ,27.7 ,2.39 ,10.0 ,0.14 ,0.12 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.17 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2013/1/10 5:00,DS,-1.87 ,-0.009 ,21.3 ,20.8 ,20.8 ,20.2 ,20.4 ,20.3 ,20.7 ,20.5 ,20.4 ,106.8 ,44.1 ,21.0 ,27.0 ,20.8 ,22.9 ,21.2 ,21.3 ,21.9 ,19.7 ,20.9 ,21.4 ,20.8 ,20.2 ,23.2 ,40.5 ,27.6 ,30.0 ,19.2 ,21.9 ,22.6 ,0.1420 ,27.7 ,27.7 ,2.39 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.30 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/10 11:00,DS,-1.88 ,-0.009 ,21.3 ,20.7 ,20.7 ,20.0 ,20.2 ,20.2 ,20.5 ,20.3 ,20.3 ,107.0 ,44.0 ,20.9 ,26.9 ,20.6 ,22.7 ,21.1 ,21.1 ,21.9 ,19.6 ,20.8 ,21.4 ,20.8 ,20.2 ,23.1 ,40.4 ,27.5 ,29.8 ,19.1 ,21.8 ,22.5 ,0.1422 ,27.6 ,27.6 ,2.39 ,10.0 ,0.16 ,0.14 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.09 ,0.01 ,32.03 ,0.52 ,0.54 ,""
2013/1/10 17:00,DS,-1.88 ,-0.009 ,21.2 ,20.6 ,20.6 ,19.9 ,20.2 ,20.2 ,20.4 ,20.3 ,20.2 ,107.1 ,44.1 ,20.9 ,26.9 ,20.6 ,22.7 ,21.0 ,21.1 ,21.7 ,19.5 ,20.7 ,21.3 ,20.7 ,20.1 ,23.1 ,40.5 ,27.5 ,29.8 ,19.0 ,21.8 ,22.5 ,0.1424 ,27.6 ,27.6 ,2.39 ,10.0 ,0.16 ,0.15 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.76 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2013/1/10 23:00,DS,-1.88 ,-0.009 ,21.2 ,20.6 ,20.7 ,20.0 ,20.2 ,20.1 ,20.4 ,20.1 ,20.2 ,107.2 ,44.4 ,20.9 ,27.0 ,20.6 ,22.8 ,21.0 ,21.1 ,21.8 ,19.6 ,20.8 ,21.3 ,20.7 ,20.1 ,23.1 ,40.7 ,27.6 ,29.8 ,19.1 ,21.7 ,22.4 ,0.1426 ,27.6 ,27.6 ,2.39 ,10.0 ,0.17 ,0.15 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.08 ,0.01 ,32.34 ,0.52 ,0.54 ,""
2013/1/11 5:00,DS,-1.89 ,-0.009 ,21.1 ,20.5 ,20.6 ,19.9 ,20.1 ,20.0 ,20.4 ,20.1 ,20.1 ,107.5 ,44.4 ,20.8 ,26.9 ,20.5 ,22.7 ,21.0 ,21.0 ,21.7 ,19.5 ,20.7 ,21.2 ,20.6 ,20.0 ,23.0 ,40.7 ,27.4 ,29.8 ,19.0 ,21.6 ,22.3 ,0.1427 ,27.5 ,27.5 ,2.39 ,10.0 ,0.17 ,0.15 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.25 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2013/1/11 11:00,DS,-1.88 ,-0.009 ,21.0 ,20.4 ,20.5 ,19.7 ,20.0 ,19.9 ,20.3 ,20.1 ,20.0 ,107.7 ,44.2 ,20.7 ,26.8 ,20.4 ,22.6 ,20.9 ,21.0 ,21.6 ,19.4 ,20.5 ,21.1 ,20.5 ,19.9 ,22.9 ,40.6 ,27.3 ,29.6 ,18.9 ,21.6 ,22.3 ,0.1430 ,27.5 ,27.5 ,2.39 ,9.5 ,0.17 ,0.16 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,29.12 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2013/1/11 17:00,DS,-1.87 ,-0.009 ,21.0 ,20.4 ,20.4 ,19.7 ,20.0 ,19.9 ,20.2 ,19.9 ,19.9 ,107.8 ,44.3 ,20.7 ,26.8 ,20.4 ,22.6 ,20.8 ,20.9 ,21.6 ,19.4 ,20.5 ,21.1 ,20.5 ,19.9 ,22.9 ,40.6 ,27.3 ,29.6 ,18.9 ,21.6 ,22.3 ,0.1430 ,27.5 ,27.5 ,2.39 ,9.5 ,0.17 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.69 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2013/1/11 23:00,DS,-1.88 ,-0.009 ,21.0 ,20.4 ,20.4 ,19.8 ,20.0 ,19.9 ,20.3 ,20.0 ,20.0 ,108.0 ,44.6 ,20.7 ,26.9 ,20.4 ,22.7 ,20.9 ,20.9 ,21.6 ,19.5 ,20.5 ,21.1 ,20.5 ,19.9 ,22.9 ,40.9 ,27.4 ,29.7 ,18.9 ,21.6 ,22.2 ,0.1435 ,27.4 ,27.4 ,2.29 ,9.5 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.35 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2013/1/12 5:00,DS,-1.88 ,-0.009 ,20.9 ,20.4 ,20.4 ,19.7 ,20.0 ,19.9 ,20.3 ,20.0 ,19.9 ,108.0 ,44.6 ,20.7 ,26.9 ,20.4 ,22.7 ,20.8 ,20.9 ,21.5 ,19.4 ,20.5 ,21.1 ,20.4 ,19.9 ,22.9 ,40.9 ,27.4 ,29.6 ,18.9 ,21.4 ,22.2 ,0.1434 ,27.4 ,27.4 ,2.29 ,9.5 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.66 ,0.01 ,31.22 ,0.52 ,0.53 ,""
2013/1/12 11:00,DS,-1.86 ,-0.009 ,20.9 ,20.4 ,20.4 ,19.7 ,19.9 ,19.8 ,20.3 ,19.9 ,19.9 ,107.8 ,44.6 ,20.6 ,26.9 ,20.4 ,22.6 ,20.8 ,20.8 ,21.5 ,19.4 ,20.5 ,21.1 ,20.4 ,19.8 ,22.9 ,41.0 ,27.4 ,29.7 ,18.8 ,21.4 ,22.1 ,0.1432 ,27.4 ,27.4 ,2.29 ,9.5 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.85 ,0.01 ,31.37 ,0.52 ,0.53 ,""
2013/1/12 17:00,DS,-1.80 ,-0.009 ,21.0 ,20.4 ,20.4 ,19.7 ,20.0 ,19.9 ,20.3 ,19.9 ,19.9 ,107.5 ,44.6 ,20.6 ,26.9 ,20.3 ,22.7 ,20.8 ,20.8 ,21.5 ,19.4 ,20.5 ,21.0 ,20.4 ,19.8 ,22.9 ,40.9 ,27.4 ,29.7 ,18.8 ,21.4 ,22.1 ,0.1426 ,27.3 ,27.3 ,2.29 ,10.0 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.32 ,0.01 ,31.62 ,0.52 ,0.53 ,""
2013/1/12 23:00,DS,-1.81 ,-0.009 ,20.9 ,20.4 ,20.4 ,19.8 ,20.0 ,19.9 ,20.4 ,20.1 ,19.9 ,107.5 ,44.9 ,20.6 ,26.9 ,20.4 ,22.7 ,20.8 ,20.8 ,21.5 ,19.5 ,20.5 ,21.1 ,20.4 ,19.8 ,22.9 ,41.0 ,27.5 ,29.9 ,18.8 ,21.4 ,22.1 ,0.1426 ,27.3 ,27.3 ,2.29 ,10.0 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.33 ,0.01 ,30.97 ,0.52 ,0.53 ,""
2013/1/13 5:00,DS,-1.81 ,-0.009 ,21.0 ,20.4 ,20.5 ,19.8 ,20.0 ,19.9 ,20.3 ,20.0 ,19.9 ,107.4 ,44.8 ,20.6 ,27.0 ,20.4 ,22.7 ,20.8 ,20.8 ,21.6 ,19.5 ,20.5 ,21.1 ,20.5 ,19.9 ,23.0 ,41.1 ,27.6 ,29.8 ,18.8 ,21.4 ,22.1 ,0.1426 ,27.3 ,27.2 ,2.29 ,10.0 ,0.18 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.33 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/13 11:00,DS,-1.81 ,-0.009 ,21.0 ,20.5 ,20.5 ,19.8 ,20.0 ,19.9 ,20.4 ,20.0 ,19.9 ,107.6 ,45.0 ,20.7 ,27.0 ,20.4 ,22.8 ,20.9 ,20.9 ,21.6 ,19.6 ,20.6 ,21.1 ,20.5 ,19.9 ,23.0 ,41.2 ,27.6 ,29.9 ,18.9 ,21.4 ,22.1 ,0.1427 ,27.2 ,27.2 ,2.29 ,10.0 ,0.18 ,0.15 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.13 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/13 17:00,DS,-1.81 ,-0.009 ,21.0 ,20.5 ,20.5 ,19.8 ,20.1 ,19.9 ,20.4 ,20.0 ,20.0 ,107.6 ,45.1 ,20.7 ,27.1 ,20.4 ,22.8 ,20.9 ,20.9 ,21.6 ,19.6 ,20.6 ,21.1 ,20.5 ,19.9 ,23.1 ,41.3 ,27.7 ,30.0 ,18.9 ,21.4 ,22.1 ,0.1427 ,27.2 ,27.2 ,2.29 ,10.0 ,0.17 ,0.15 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.10 ,0.01 ,30.23 ,0.52 ,0.53 ,""
2013/1/13 23:00,DS,-1.82 ,-0.009 ,21.0 ,20.5 ,20.5 ,19.8 ,20.1 ,20.0 ,20.5 ,20.2 ,20.0 ,107.7 ,45.1 ,20.7 ,27.1 ,20.4 ,22.9 ,20.9 ,20.9 ,21.6 ,19.6 ,20.6 ,21.1 ,20.5 ,19.9 ,23.0 ,41.2 ,27.5 ,30.0 ,18.9 ,21.4 ,22.1 ,0.1428 ,27.2 ,27.2 ,2.29 ,11.0 ,0.17 ,0.15 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.32 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/14 5:00,DS,-1.81 ,-0.009 ,21.0 ,20.5 ,20.5 ,19.8 ,20.1 ,20.0 ,20.5 ,20.2 ,20.0 ,107.6 ,45.1 ,20.7 ,27.0 ,20.4 ,22.8 ,20.9 ,20.9 ,21.6 ,19.6 ,20.5 ,21.1 ,20.5 ,19.9 ,23.1 ,41.2 ,27.6 ,30.0 ,18.9 ,21.4 ,22.1 ,0.1426 ,27.1 ,27.1 ,2.29 ,11.0 ,0.17 ,0.15 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.70 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/14 11:00,DS,-1.79 ,-0.009 ,21.0 ,20.4 ,20.4 ,19.7 ,20.0 ,19.9 ,20.4 ,20.1 ,19.9 ,107.0 ,44.7 ,20.6 ,26.9 ,20.3 ,22.7 ,20.8 ,20.8 ,21.5 ,19.5 ,20.5 ,21.1 ,20.4 ,19.9 ,23.0 ,41.1 ,27.5 ,29.8 ,18.8 ,21.4 ,22.0 ,0.1422 ,27.1 ,27.1 ,2.29 ,11.0 ,0.17 ,0.14 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,30.45 ,0.01 ,30.23 ,0.52 ,0.53 ,""
2013/1/14 17:00,DS,-1.72 ,-0.009 ,20.9 ,20.3 ,20.3 ,19.6 ,19.9 ,19.8 ,20.2 ,20.0 ,19.8 ,106.1 ,44.6 ,20.4 ,26.7 ,20.2 ,22.5 ,20.7 ,20.7 ,21.3 ,19.3 ,20.3 ,20.9 ,20.2 ,19.6 ,22.7 ,40.8 ,27.1 ,29.7 ,18.7 ,21.3 ,22.0 ,0.1412 ,27.1 ,27.1 ,2.29 ,10.5 ,0.16 ,0.14 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,30.36 ,0.01 ,31.37 ,0.52 ,0.53 ,""
2013/1/14 23:00,DS,-1.67 ,-0.009 ,20.8 ,20.1 ,20.2 ,19.4 ,19.7 ,19.7 ,20.1 ,19.8 ,19.7 ,105.6 ,44.3 ,20.3 ,26.5 ,20.2 ,22.4 ,20.5 ,20.6 ,21.2 ,19.1 ,20.2 ,20.7 ,20.1 ,19.5 ,22.6 ,40.6 ,27.0 ,29.6 ,18.5 ,21.3 ,21.9 ,0.1406 ,27.1 ,27.1 ,2.29 ,10.5 ,0.16 ,0.14 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,29.58 ,0.01 ,31.27 ,0.52 ,0.53 ,""
2013/1/15 5:00,DS,-1.70 ,-0.009 ,20.7 ,20.1 ,20.1 ,19.5 ,19.7 ,19.6 ,20.1 ,19.8 ,19.6 ,105.8 ,44.7 ,20.4 ,26.7 ,20.1 ,22.4 ,20.6 ,20.6 ,21.3 ,19.2 ,20.2 ,20.8 ,20.2 ,19.6 ,22.8 ,40.9 ,27.2 ,29.6 ,18.5 ,21.2 ,21.9 ,0.1409 ,27.0 ,27.0 ,2.29 ,10.5 ,0.16 ,0.14 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.37 ,0.01 ,30.97 ,0.52 ,0.53 ,""
2013/1/15 11:00,DS,-1.76 ,-0.009 ,20.6 ,20.0 ,20.1 ,19.3 ,19.6 ,19.5 ,19.9 ,19.7 ,19.6 ,106.6 ,44.4 ,20.3 ,26.5 ,20.0 ,22.3 ,20.5 ,20.5 ,21.1 ,19.1 ,20.1 ,20.7 ,20.0 ,19.4 ,22.6 ,40.5 ,27.0 ,29.4 ,18.4 ,21.2 ,21.9 ,0.1417 ,27.0 ,27.0 ,2.29 ,10.5 ,0.16 ,0.14 ,13.32 ,20.94 ,22.0 ,0.425 ,0 ,28.72 ,0.01 ,30.72 ,0.52 ,0.53 ,""
2013/1/15 17:00,DS,-1.79 ,-0.009 ,20.6 ,20.0 ,20.1 ,19.4 ,19.6 ,19.5 ,20.0 ,19.6 ,19.5 ,106.9 ,44.6 ,20.3 ,26.6 ,20.1 ,22.3 ,20.4 ,20.5 ,21.2 ,19.2 ,20.1 ,20.7 ,20.1 ,19.4 ,22.6 ,40.7 ,27.0 ,29.5 ,18.4 ,21.2 ,21.8 ,0.1422 ,27.0 ,26.9 ,2.18 ,10.0 ,0.16 ,0.14 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.54 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/15 23:00,DS,-1.84 ,-0.009 ,20.7 ,20.1 ,20.1 ,19.5 ,19.7 ,19.6 ,20.0 ,19.7 ,19.6 ,107.4 ,44.8 ,20.3 ,26.7 ,20.1 ,22.4 ,20.5 ,20.6 ,21.3 ,19.2 ,20.2 ,20.8 ,20.1 ,19.5 ,22.7 ,40.8 ,27.2 ,29.4 ,18.4 ,21.2 ,21.9 ,0.1427 ,26.9 ,26.9 ,2.18 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,29.08 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/16 5:00,DS,-1.86 ,-0.009 ,20.6 ,20.0 ,20.1 ,19.3 ,19.6 ,19.5 ,20.0 ,19.7 ,19.6 ,107.4 ,44.8 ,20.3 ,26.6 ,20.0 ,22.3 ,20.5 ,20.5 ,21.2 ,19.1 ,20.2 ,20.7 ,20.1 ,19.5 ,22.6 ,40.7 ,27.0 ,29.4 ,18.3 ,21.1 ,21.8 ,0.1428 ,26.9 ,26.9 ,2.18 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.42 ,0.01 ,30.72 ,0.52 ,0.53 ,""
2013/1/16 11:00,DS,-1.85 ,-0.009 ,20.5 ,19.9 ,20.0 ,19.3 ,19.5 ,19.4 ,19.8 ,19.5 ,19.5 ,107.5 ,44.6 ,20.3 ,26.6 ,19.9 ,22.2 ,20.4 ,20.4 ,21.1 ,19.1 ,20.1 ,20.7 ,20.0 ,19.4 ,22.6 ,40.6 ,26.9 ,29.3 ,18.2 ,21.1 ,21.8 ,0.1428 ,26.9 ,26.9 ,2.18 ,10.0 ,0.15 ,0.13 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,29.47 ,0.01 ,30.62 ,0.52 ,0.53 ,""
2013/1/16 17:00,DS,-1.81 ,-0.009 ,20.5 ,19.9 ,20.0 ,19.3 ,19.5 ,19.4 ,19.9 ,19.5 ,19.5 ,107.3 ,44.7 ,20.2 ,26.6 ,19.9 ,22.4 ,20.4 ,20.4 ,21.1 ,19.1 ,20.1 ,20.7 ,20.0 ,19.4 ,22.6 ,40.7 ,27.0 ,29.4 ,18.3 ,21.1 ,21.8 ,0.1424 ,26.8 ,26.8 ,2.18 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.40 ,0.01 ,30.72 ,0.52 ,0.53 ,""
2013/1/16 23:00,DS,-1.81 ,-0.009 ,20.5 ,20.0 ,20.0 ,19.3 ,19.6 ,19.4 ,19.9 ,19.6 ,19.5 ,107.0 ,44.7 ,20.2 ,26.6 ,19.9 ,22.3 ,20.4 ,20.4 ,21.1 ,19.1 ,20.1 ,20.7 ,20.0 ,19.4 ,22.6 ,40.8 ,27.0 ,29.4 ,18.3 ,21.0 ,21.7 ,0.1423 ,26.8 ,26.8 ,2.08 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.80 ,0.01 ,30.72 ,0.52 ,0.53 ,""
2013/1/17 5:00,DS,-1.79 ,-0.009 ,20.5 ,19.9 ,19.9 ,19.3 ,19.5 ,19.4 ,19.9 ,19.6 ,19.5 ,106.8 ,44.6 ,20.2 ,26.6 ,19.9 ,22.2 ,20.4 ,20.4 ,21.1 ,19.1 ,20.1 ,20.7 ,20.0 ,19.4 ,22.6 ,40.8 ,26.9 ,29.3 ,18.3 ,21.0 ,21.7 ,0.1421 ,26.8 ,26.8 ,2.08 ,10.0 ,0.15 ,0.13 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.52 ,0.01 ,30.72 ,0.52 ,0.53 ,""
2013/1/17 11:00,DS,-1.79 ,-0.009 ,20.5 ,19.9 ,20.0 ,19.3 ,19.5 ,19.4 ,19.9 ,19.5 ,19.4 ,106.9 ,44.8 ,20.2 ,26.6 ,19.9 ,22.3 ,20.4 ,20.4 ,21.1 ,19.1 ,20.0 ,20.6 ,19.9 ,19.4 ,22.6 ,40.9 ,27.1 ,29.4 ,18.3 ,20.9 ,21.6 ,0.1421 ,26.8 ,26.8 ,2.08 ,10.0 ,0.14 ,0.13 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,29.36 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/17 17:00,DS,-1.79 ,-0.009 ,20.5 ,19.9 ,19.9 ,19.2 ,19.5 ,19.4 ,19.8 ,19.4 ,19.4 ,106.9 ,44.5 ,20.1 ,26.5 ,19.8 ,22.1 ,20.3 ,20.3 ,21.0 ,19.0 ,20.0 ,20.6 ,19.9 ,19.3 ,22.5 ,41.0 ,26.9 ,29.4 ,18.2 ,20.9 ,21.6 ,0.1421 ,26.8 ,26.8 ,2.08 ,10.0 ,0.14 ,0.12 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.90 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/17 23:00,DS,-1.81 ,-0.009 ,20.4 ,19.8 ,19.9 ,19.2 ,19.4 ,19.3 ,19.8 ,19.5 ,19.3 ,106.9 ,44.7 ,20.1 ,26.5 ,19.9 ,22.1 ,20.3 ,20.3 ,21.0 ,19.0 ,20.0 ,20.6 ,19.9 ,19.3 ,22.6 ,40.9 ,27.0 ,29.3 ,18.2 ,20.9 ,21.6 ,0.1423 ,26.7 ,26.7 ,2.08 ,10.0 ,0.14 ,0.12 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.35 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/18 5:00,DS,-1.82 ,-0.009 ,20.3 ,19.8 ,19.8 ,19.1 ,19.4 ,19.2 ,19.7 ,19.3 ,19.3 ,106.7 ,44.7 ,20.0 ,26.5 ,19.8 ,22.0 ,20.2 ,20.3 ,21.0 ,18.9 ,19.9 ,20.5 ,19.8 ,19.2 ,22.5 ,40.7 ,26.8 ,29.2 ,18.1 ,20.8 ,21.6 ,0.1421 ,26.7 ,26.7 ,2.08 ,10.0 ,0.14 ,0.12 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.59 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/18 11:00,DS,-1.83 ,-0.009 ,20.3 ,19.6 ,19.6 ,18.9 ,19.2 ,19.2 ,19.5 ,19.3 ,19.1 ,106.8 ,44.4 ,19.8 ,26.2 ,19.5 ,21.8 ,20.0 ,20.0 ,21.1 ,19.0 ,20.0 ,20.5 ,19.9 ,19.3 ,22.5 ,40.8 ,27.1 ,29.1 ,17.9 ,20.8 ,21.5 ,0.1421 ,26.6 ,26.6 ,2.08 ,9.5 ,0.14 ,0.12 ,13.32 ,20.94 ,22.0 ,0.425 ,0 ,29.49 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/18 17:00,DS,-1.81 ,-0.009 ,20.2 ,19.6 ,19.6 ,18.9 ,19.1 ,19.1 ,19.6 ,19.3 ,19.1 ,106.8 ,44.4 ,19.9 ,26.3 ,19.6 ,21.9 ,20.1 ,20.1 ,20.9 ,18.7 ,19.8 ,20.4 ,19.7 ,19.1 ,22.3 ,40.7 ,26.6 ,29.0 ,17.9 ,20.8 ,21.5 ,0.1421 ,26.6 ,26.6 ,2.08 ,9.5 ,0.14 ,0.12 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.23 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/18 23:00,DS,-1.84 ,-0.009 ,20.2 ,19.6 ,19.6 ,18.9 ,19.2 ,19.1 ,19.6 ,19.3 ,19.1 ,107.0 ,44.5 ,19.9 ,26.3 ,19.6 ,21.9 ,20.1 ,20.1 ,20.8 ,18.8 ,19.7 ,20.4 ,19.7 ,19.1 ,22.4 ,40.7 ,26.7 ,29.0 ,17.9 ,20.7 ,21.4 ,0.1424 ,26.6 ,26.6 ,1.98 ,9.5 ,0.14 ,0.12 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.23 ,0.01 ,30.23 ,0.52 ,0.53 ,""
2013/1/19 5:00,DS,-1.86 ,-0.009 ,20.1 ,19.5 ,19.5 ,18.8 ,19.1 ,19.1 ,19.5 ,19.2 ,19.1 ,107.1 ,44.4 ,19.8 ,26.2 ,19.6 ,21.7 ,20.0 ,20.1 ,20.7 ,18.7 ,19.7 ,20.3 ,19.6 ,19.0 ,22.3 ,40.6 ,26.5 ,29.0 ,17.9 ,20.7 ,21.4 ,0.1427 ,26.6 ,26.6 ,1.98 ,9.0 ,0.14 ,0.12 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.31 ,0.01 ,30.18 ,0.52 ,0.53 ,""
2013/1/19 11:00,DS,-1.86 ,-0.009 ,20.0 ,19.4 ,19.4 ,18.7 ,19.0 ,18.9 ,19.4 ,19.1 ,18.9 ,107.2 ,44.0 ,19.7 ,26.0 ,19.4 ,21.5 ,19.9 ,19.9 ,20.6 ,18.6 ,19.6 ,20.2 ,19.5 ,18.9 ,22.1 ,40.5 ,26.4 ,28.7 ,17.8 ,20.6 ,21.3 ,0.1429 ,26.6 ,26.5 ,1.98 ,9.0 ,0.13 ,0.12 ,13.32 ,20.94 ,22.5 ,0.425 ,0 ,29.34 ,0.01 ,29.94 ,0.52 ,0.53 ,""
2013/1/19 17:00,DS,-1.85 ,-0.009 ,20.0 ,19.5 ,19.5 ,18.8 ,19.0 ,18.9 ,19.4 ,19.1 ,19.0 ,107.2 ,44.2 ,19.7 ,26.1 ,19.5 ,21.7 ,19.9 ,19.9 ,20.7 ,18.6 ,19.6 ,20.2 ,19.5 ,18.9 ,22.1 ,40.7 ,26.5 ,28.9 ,17.8 ,20.5 ,21.3 ,0.1429 ,26.5 ,26.5 ,1.98 ,9.0 ,0.14 ,0.12 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.92 ,0.01 ,29.94 ,0.52 ,0.53 ,""
2013/1/19 23:00,DS,-1.87 ,-0.009 ,20.1 ,19.5 ,19.5 ,18.9 ,19.1 ,19.0 ,19.5 ,19.1 ,19.0 ,107.5 ,44.4 ,19.8 ,26.2 ,19.5 ,21.7 ,19.9 ,20.0 ,20.7 ,18.7 ,19.6 ,20.2 ,19.6 ,18.9 ,22.2 ,40.9 ,26.6 ,29.0 ,17.9 ,20.6 ,21.2 ,0.1433 ,26.5 ,26.5 ,1.98 ,9.0 ,0.13 ,0.11 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.16 ,0.01 ,29.98 ,0.52 ,0.53 ,""
2013/1/20 5:00,DS,-1.88 ,-0.009 ,20.0 ,19.5 ,19.5 ,18.9 ,19.1 ,19.0 ,19.5 ,19.1 ,19.0 ,107.6 ,44.5 ,19.9 ,26.3 ,19.5 ,21.7 ,19.9 ,20.0 ,20.7 ,18.7 ,19.6 ,20.3 ,19.6 ,19.0 ,22.2 ,41.0 ,26.6 ,29.0 ,17.9 ,20.5 ,21.2 ,0.1433 ,26.4 ,26.4 ,1.98 ,9.0 ,0.13 ,0.11 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,29.31 ,0.01 ,29.94 ,0.52 ,0.53 ,""
2013/1/20 11:00,DS,-1.88 ,-0.009 ,20.0 ,19.5 ,19.5 ,18.9 ,19.1 ,19.0 ,19.5 ,19.1 ,19.0 ,107.7 ,44.4 ,19.9 ,26.3 ,19.5 ,21.7 ,19.9 ,20.0 ,20.7 ,18.7 ,19.6 ,20.3 ,19.5 ,19.0 ,22.2 ,41.0 ,26.6 ,28.9 ,17.8 ,20.4 ,21.1 ,0.1434 ,26.4 ,26.4 ,1.98 ,9.0 ,0.13 ,0.11 ,13.32 ,20.94 ,22.5 ,0.425 ,0 ,29.25 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/20 17:00,DS,-1.87 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.7 ,19.0 ,18.9 ,19.4 ,19.0 ,18.9 ,107.8 ,44.3 ,19.7 ,26.2 ,19.4 ,21.6 ,20.0 ,19.9 ,20.6 ,18.6 ,19.6 ,20.2 ,19.5 ,18.9 ,22.1 ,40.7 ,26.5 ,28.9 ,17.8 ,20.4 ,21.1 ,0.1433 ,26.4 ,26.4 ,1.98 ,9.0 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.71 ,0.01 ,30.42 ,0.52 ,0.53 ,""
2013/1/20 23:00,DS,-1.87 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.9 ,19.4 ,19.0 ,18.9 ,108.2 ,44.4 ,19.6 ,26.1 ,19.4 ,21.6 ,19.8 ,19.9 ,20.6 ,18.6 ,19.5 ,20.2 ,19.5 ,18.9 ,22.1 ,40.8 ,26.5 ,29.0 ,17.8 ,20.4 ,21.1 ,0.1438 ,26.4 ,26.3 ,1.98 ,9.5 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.00 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/21 5:00,DS,-1.88 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.9 ,19.5 ,19.0 ,18.9 ,108.2 ,44.6 ,19.7 ,26.2 ,19.4 ,21.7 ,19.8 ,19.9 ,20.6 ,18.7 ,19.5 ,20.2 ,19.5 ,18.9 ,22.1 ,41.0 ,26.5 ,29.0 ,17.8 ,20.3 ,21.0 ,0.1438 ,26.3 ,26.3 ,1.98 ,9.5 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.29 ,0.01 ,30.62 ,0.52 ,0.53 ,""
2013/1/21 11:00,DS,-1.87 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.9 ,19.4 ,19.0 ,18.9 ,108.4 ,44.4 ,19.6 ,26.2 ,19.4 ,21.6 ,19.8 ,19.9 ,20.6 ,18.7 ,19.5 ,20.2 ,19.5 ,18.9 ,22.1 ,41.0 ,26.5 ,28.9 ,17.8 ,20.2 ,21.0 ,0.1439 ,26.3 ,26.3 ,1.98 ,9.5 ,0.13 ,0.11 ,13.32 ,20.94 ,22.5 ,0.425 ,0 ,29.50 ,0.01 ,30.97 ,0.52 ,0.53 ,""
2013/1/21 17:00,DS,-1.85 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.8 ,19.4 ,19.0 ,18.8 ,108.1 ,44.5 ,19.6 ,26.2 ,19.4 ,21.7 ,19.8 ,19.9 ,20.6 ,18.7 ,19.5 ,20.2 ,19.5 ,18.9 ,22.1 ,41.0 ,26.6 ,28.9 ,17.8 ,20.3 ,21.0 ,0.1435 ,26.3 ,26.3 ,1.98 ,9.5 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.32 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/21 23:00,DS,-1.84 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.9 ,19.4 ,19.0 ,18.9 ,108.0 ,44.7 ,19.6 ,26.2 ,19.4 ,21.7 ,19.8 ,20.0 ,20.6 ,18.7 ,19.5 ,20.2 ,19.4 ,18.8 ,22.1 ,41.0 ,26.6 ,29.1 ,17.8 ,20.3 ,20.9 ,0.1434 ,26.2 ,26.2 ,1.98 ,9.5 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.91 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/22 5:00,DS,-1.80 ,-0.009 ,19.9 ,19.4 ,19.4 ,18.8 ,19.0 ,18.8 ,19.4 ,19.0 ,18.8 ,107.5 ,44.7 ,19.6 ,26.2 ,19.4 ,21.7 ,19.8 ,19.9 ,20.6 ,18.7 ,19.5 ,20.2 ,19.4 ,18.8 ,22.1 ,41.1 ,26.6 ,29.0 ,17.8 ,20.2 ,20.9 ,0.1427 ,26.2 ,26.2 ,1.87 ,9.5 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,30.23 ,0.01 ,30.47 ,0.52 ,0.53 ,""
2013/1/22 11:00,DS,-1.76 ,-0.009 ,19.9 ,19.3 ,19.3 ,18.6 ,18.8 ,18.8 ,19.4 ,19.0 ,18.8 ,106.9 ,44.9 ,19.6 ,26.2 ,19.4 ,21.7 ,19.8 ,19.9 ,20.6 ,18.6 ,19.5 ,20.2 ,19.4 ,18.8 ,22.2 ,40.9 ,26.6 ,29.1 ,17.8 ,20.2 ,20.9 ,0.1419 ,26.2 ,26.1 ,1.87 ,10.0 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,30.37 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/22 17:00,DS,-1.70 ,-0.009 ,19.7 ,19.2 ,19.2 ,18.6 ,18.8 ,18.7 ,19.2 ,18.8 ,18.7 ,106.5 ,44.4 ,19.4 ,25.9 ,19.2 ,21.5 ,19.6 ,19.7 ,20.4 ,18.5 ,19.3 ,20.0 ,19.3 ,18.7 ,22.0 ,40.8 ,26.4 ,28.9 ,17.7 ,20.2 ,20.8 ,0.1412 ,26.1 ,26.1 ,1.87 ,10.0 ,0.13 ,0.11 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.03 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/22 23:00,DS,-1.73 ,-0.009 ,19.8 ,19.3 ,19.3 ,18.7 ,18.9 ,18.7 ,19.3 ,18.9 ,18.7 ,106.7 ,44.5 ,19.5 ,26.1 ,19.3 ,21.6 ,19.7 ,19.8 ,20.5 ,18.6 ,19.4 ,20.0 ,19.3 ,18.7 ,22.0 ,41.0 ,26.4 ,28.9 ,17.7 ,20.1 ,20.8 ,0.1415 ,26.1 ,26.1 ,1.87 ,10.0 ,0.13 ,0.10 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.87 ,0.01 ,30.32 ,0.52 ,0.53 ,""
2013/1/23 5:00,DS,-1.75 ,-0.009 ,19.8 ,19.3 ,19.3 ,18.7 ,18.9 ,18.7 ,19.3 ,18.9 ,18.8 ,107.0 ,44.7 ,19.6 ,26.1 ,19.3 ,21.6 ,19.7 ,19.8 ,20.5 ,18.7 ,19.5 ,20.1 ,19.4 ,18.8 ,22.0 ,41.0 ,26.6 ,29.0 ,17.7 ,20.1 ,20.8 ,0.1417 ,26.1 ,26.0 ,1.87 ,10.0 ,0.13 ,0.10 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.88 ,0.01 ,30.57 ,0.52 ,0.53 ,""
2013/1/23 11:00,DS,-1.77 ,-0.009 ,19.8 ,19.3 ,19.3 ,18.7 ,18.9 ,18.8 ,19.3 ,18.9 ,18.8 ,107.2 ,44.4 ,19.6 ,26.1 ,19.3 ,21.6 ,19.7 ,19.8 ,20.5 ,18.7 ,19.5 ,20.1 ,19.4 ,18.8 ,22.1 ,40.9 ,26.5 ,28.9 ,17.7 ,20.2 ,20.8 ,0.1419 ,26.0 ,26.0 ,1.87 ,10.0 ,0.12 ,0.10 ,13.39 ,21.04 ,22.0 ,0.430 ,0 ,28.66 ,0.01 ,30.18 ,0.52 ,0.53 ,""
2013/1/23 17:00,DS,-1.73 ,-0.009 ,19.8 ,19.3 ,19.3 ,18.7 ,18.9 ,18.7 ,19.3 ,18.9 ,18.8 ,106.7 ,44.3 ,19.5 ,26.1 ,19.3 ,21.7 ,19.7 ,19.8 ,20.5 ,18.8 ,19.4 ,20.1 ,19.3 ,18.7 ,22.1 ,40.8 ,26.4 ,28.8 ,17.7 ,20.1 ,20.8 ,0.1417 ,26.0 ,26.0 ,1.77 ,10.0 ,0.11 ,0.09 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.91 ,0.01 ,29.94 ,0.52 ,0.53 ,""
2013/1/23 23:00,DS,-1.73 ,-0.009 ,19.7 ,19.3 ,19.2 ,18.6 ,18.8 ,18.7 ,19.3 ,18.9 ,18.7 ,106.6 ,43.6 ,19.5 ,26.0 ,19.2 ,21.5 ,19.7 ,19.7 ,20.4 ,18.7 ,19.4 ,20.0 ,19.3 ,18.7 ,22.0 ,40.5 ,26.2 ,28.6 ,17.7 ,20.0 ,20.7 ,0.1417 ,26.0 ,26.0 ,1.77 ,10.0 ,0.10 ,0.08 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.92 ,0.01 ,29.55 ,0.52 ,0.53 ,""
2013/1/24 5:00,DS,-1.72 ,-0.009 ,19.7 ,19.2 ,19.1 ,18.5 ,18.8 ,18.6 ,19.2 ,18.8 ,18.7 ,106.3 ,43.1 ,19.4 ,25.7 ,19.2 ,21.4 ,19.6 ,19.7 ,20.3 ,18.6 ,19.3 ,19.9 ,19.2 ,18.6 ,22.0 ,40.1 ,26.2 ,28.5 ,17.6 ,20.0 ,20.7 ,0.1417 ,26.0 ,25.9 ,1.77 ,10.0 ,0.09 ,0.07 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.07 ,0.01 ,29.46 ,0.52 ,0.53 ,""
2013/1/24 11:00,DS,-1.71 ,-0.009 ,19.6 ,19.1 ,19.1 ,18.5 ,18.7 ,18.6 ,19.1 ,18.7 ,18.6 ,106.3 ,42.5 ,19.4 ,25.6 ,19.1 ,21.1 ,19.5 ,19.6 ,20.3 ,18.6 ,19.3 ,19.9 ,19.2 ,18.6 ,21.9 ,39.7 ,26.0 ,28.4 ,17.6 ,19.9 ,20.6 ,0.1417 ,25.9 ,25.9 ,1.77 ,10.0 ,0.08 ,0.06 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.08 ,0.01 ,29.60 ,0.52 ,0.53 ,""
2013/1/24 17:00,DS,-1.67 ,-0.009 ,19.6 ,19.1 ,19.1 ,18.5 ,18.7 ,18.6 ,19.1 ,18.7 ,18.6 ,106.0 ,42.0 ,19.4 ,25.4 ,19.1 ,21.1 ,19.5 ,19.6 ,20.2 ,18.5 ,19.2 ,19.8 ,19.1 ,18.6 ,21.8 ,39.5 ,25.8 ,28.2 ,17.7 ,19.9 ,20.6 ,0.1412 ,25.9 ,25.9 ,1.77 ,10.0 ,0.08 ,0.05 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.26 ,0.01 ,2.11 ,0.51 ,0.52 ,""
2013/1/24 23:00,DS,-1.64 ,-0.009 ,19.6 ,19.1 ,19.1 ,18.5 ,18.7 ,18.6 ,19.1 ,18.7 ,18.6 ,105.6 ,41.6 ,19.3 ,25.3 ,19.0 ,21.0 ,19.5 ,19.6 ,20.2 ,18.6 ,19.2 ,19.8 ,19.2 ,18.6 ,21.8 ,39.3 ,25.9 ,28.1 ,17.7 ,19.9 ,20.5 ,0.1412 ,25.9 ,25.9 ,1.67 ,10.0 ,0.07 ,0.05 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.14 ,0.01 ,2.20 ,0.52 ,0.53 ,""
2013/1/25 5:00,DS,-1.62 ,-0.009 ,19.6 ,19.1 ,19.1 ,18.5 ,18.7 ,18.6 ,19.1 ,18.7 ,18.6 ,105.3 ,41.4 ,19.3 ,25.3 ,19.0 ,21.0 ,19.5 ,19.6 ,20.2 ,18.6 ,19.2 ,19.8 ,19.2 ,18.6 ,21.9 ,39.1 ,25.8 ,28.1 ,17.7 ,19.9 ,20.5 ,0.1409 ,25.9 ,25.9 ,1.67 ,10.0 ,0.06 ,0.04 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.37 ,0.01 ,2.46 ,0.52 ,0.53 ,""
2013/1/25 11:00,DS,-1.58 ,-0.009 ,19.5 ,19.0 ,19.0 ,18.4 ,18.6 ,18.5 ,19.0 ,18.7 ,18.6 ,105.0 ,40.9 ,19.3 ,25.1 ,19.0 ,20.9 ,19.4 ,19.6 ,20.1 ,18.5 ,19.2 ,19.8 ,19.2 ,18.6 ,21.8 ,38.7 ,25.8 ,28.0 ,17.7 ,19.9 ,20.5 ,0.1406 ,25.8 ,25.8 ,1.67 ,10.5 ,0.06 ,0.03 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.03 ,0.01 ,2.57 ,0.52 ,0.53 ,""
2013/1/25 17:00,DS,-1.58 ,-0.009 ,19.5 ,19.0 ,19.0 ,18.4 ,18.5 ,18.5 ,19.0 ,18.6 ,18.5 ,104.8 ,40.6 ,19.2 ,25.0 ,18.9 ,20.8 ,19.4 ,19.5 ,20.1 ,18.4 ,19.1 ,19.7 ,19.1 ,18.5 ,21.8 ,38.5 ,25.7 ,27.9 ,17.7 ,19.8 ,20.5 ,0.1406 ,25.8 ,25.8 ,2.49 ,10.5 ,0.05 ,0.03 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,26.98 ,0.01 ,2.23 ,0.52 ,0.53 ,""
2013/1/25 23:00,DS,-1.62 ,-0.009 ,19.5 ,19.0 ,19.0 ,18.4 ,18.6 ,18.5 ,19.0 ,18.7 ,18.6 ,105.1 ,40.3 ,19.3 ,24.9 ,19.0 ,20.8 ,19.4 ,19.6 ,20.1 ,18.5 ,19.2 ,19.7 ,19.1 ,18.6 ,21.8 ,38.4 ,25.7 ,27.8 ,17.7 ,19.8 ,20.4 ,0.1409 ,25.8 ,25.7 ,2.49 ,10.5 ,0.05 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.84 ,0.01 ,2.26 ,0.52 ,0.53 ,""
2013/1/26 5:00,DS,-1.62 ,-0.009 ,19.5 ,19.0 ,19.0 ,18.4 ,18.6 ,18.5 ,19.0 ,18.6 ,18.5 ,105.0 ,39.9 ,19.2 ,24.8 ,18.9 ,20.6 ,19.4 ,19.5 ,20.1 ,18.5 ,19.1 ,19.7 ,19.1 ,18.6 ,21.7 ,38.2 ,25.6 ,27.7 ,17.7 ,19.8 ,20.4 ,0.1409 ,25.7 ,25.7 ,2.50 ,10.5 ,0.04 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.17 ,0.01 ,1.73 ,0.52 ,0.53 ,""
2013/1/26 11:00,DS,-1.61 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.4 ,18.4 ,18.8 ,18.6 ,18.5 ,105.1 ,39.6 ,19.2 ,24.6 ,18.8 ,20.5 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.6 ,19.0 ,18.5 ,21.6 ,37.8 ,25.4 ,27.6 ,17.6 ,19.7 ,20.4 ,0.1409 ,25.7 ,25.7 ,2.50 ,10.0 ,0.04 ,0.01 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.67 ,0.01 ,1.66 ,0.52 ,0.53 ,""
2013/1/26 17:00,DS,-1.61 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.4 ,18.3 ,18.8 ,18.5 ,18.4 ,104.9 ,39.2 ,19.0 ,24.5 ,18.7 ,20.4 ,19.2 ,19.3 ,19.9 ,18.2 ,18.9 ,19.4 ,18.9 ,18.4 ,21.5 ,37.5 ,25.3 ,27.4 ,17.6 ,19.7 ,20.4 ,0.1409 ,25.7 ,25.7 ,2.50 ,10.0 ,0.03 ,0.01 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.62 ,0.01 ,2.51 ,0.52 ,0.53 ,""
2013/1/26 23:00,DS,-1.62 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.1 ,18.3 ,18.2 ,18.7 ,18.4 ,18.3 ,104.9 ,39.0 ,19.0 ,24.3 ,18.7 ,20.3 ,19.1 ,19.3 ,19.8 ,18.2 ,18.9 ,19.5 ,18.9 ,18.4 ,21.5 ,37.2 ,25.2 ,27.3 ,17.5 ,19.6 ,20.3 ,0.1411 ,25.7 ,25.7 ,2.40 ,10.0 ,0.03 ,0.01 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.46 ,0.01 ,2.83 ,0.52 ,0.53 ,""
2013/1/27 5:00,DS,-1.64 ,-0.009 ,19.0 ,18.4 ,18.4 ,17.8 ,18.0 ,18.1 ,18.4 ,18.2 ,18.1 ,105.1 ,38.6 ,18.7 ,24.0 ,18.4 ,20.1 ,19.0 ,19.1 ,19.6 ,17.9 ,18.7 ,19.2 ,18.7 ,18.1 ,21.2 ,36.8 ,24.9 ,27.0 ,17.3 ,19.6 ,20.2 ,0.1412 ,25.7 ,25.6 ,2.40 ,10.0 ,0.03 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.02 ,0.01 ,2.87 ,0.52 ,0.53 ,""
2013/1/27 11:00,DS,-1.69 ,-0.009 ,19.0 ,18.4 ,18.4 ,17.8 ,18.1 ,18.1 ,18.4 ,18.1 ,18.1 ,105.7 ,38.1 ,18.7 ,23.9 ,18.4 ,20.0 ,18.9 ,19.0 ,19.5 ,17.9 ,18.6 ,19.1 ,18.6 ,18.0 ,21.1 ,36.5 ,24.8 ,26.8 ,17.3 ,19.5 ,20.2 ,0.1417 ,25.6 ,25.6 ,2.40 ,10.0 ,0.02 ,0.00 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.30 ,0.01 ,2.91 ,0.52 ,0.53 ,""
2013/1/27 17:00,DS,-1.70 ,-0.009 ,19.1 ,18.6 ,18.6 ,18.0 ,18.2 ,18.2 ,18.5 ,18.2 ,18.2 ,105.9 ,38.1 ,18.8 ,23.9 ,18.5 ,20.2 ,18.9 ,19.1 ,19.6 ,18.0 ,18.7 ,19.2 ,18.7 ,18.1 ,21.2 ,36.6 ,24.8 ,26.9 ,17.4 ,19.5 ,20.2 ,0.1418 ,25.6 ,25.5 ,2.40 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.23 ,0.01 ,2.72 ,0.52 ,0.53 ,""
2013/1/27 23:00,DS,-1.73 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.1 ,18.3 ,18.3 ,18.7 ,18.3 ,18.3 ,106.3 ,38.1 ,18.9 ,24.0 ,18.6 ,20.4 ,19.0 ,19.2 ,19.7 ,18.2 ,18.8 ,19.3 ,18.8 ,18.3 ,21.3 ,36.6 ,24.9 ,27.0 ,17.5 ,19.5 ,20.2 ,0.1421 ,25.5 ,25.5 ,2.40 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.67 ,0.01 ,2.62 ,0.52 ,0.53 ,""
2013/1/28 5:00,DS,-1.72 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.2 ,38.0 ,18.9 ,24.0 ,18.7 ,20.4 ,19.1 ,19.2 ,19.7 ,18.2 ,18.9 ,19.3 ,18.8 ,18.3 ,21.3 ,36.2 ,24.8 ,26.7 ,17.5 ,19.5 ,20.1 ,0.1420 ,25.5 ,25.5 ,2.40 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.16 ,0.01 ,2.39 ,0.52 ,0.53 ,""
2013/1/28 11:00,DS,-1.72 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.1 ,37.8 ,18.9 ,24.0 ,18.7 ,20.4 ,19.1 ,19.2 ,19.7 ,18.1 ,18.8 ,19.3 ,18.8 ,18.3 ,21.3 ,36.2 ,24.7 ,26.7 ,17.4 ,19.4 ,20.1 ,0.1421 ,25.5 ,25.5 ,2.29 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.57 ,0.01 ,2.31 ,0.52 ,0.53 ,""
2013/1/28 17:00,DS,-1.72 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.1 ,37.6 ,18.9 ,23.9 ,18.6 ,20.4 ,19.0 ,19.2 ,19.7 ,18.2 ,18.8 ,19.3 ,18.8 ,18.3 ,21.3 ,36.0 ,24.7 ,26.6 ,17.4 ,19.4 ,20.1 ,0.1421 ,25.5 ,25.5 ,2.29 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.15 ,0.01 ,2.07 ,0.52 ,0.53 ,""
2013/1/28 23:00,DS,-1.75 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.6 ,37.4 ,18.9 ,23.8 ,18.6 ,20.4 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.2 ,18.8 ,18.3 ,21.2 ,35.8 ,24.6 ,26.6 ,17.4 ,19.4 ,20.1 ,0.1424 ,25.4 ,25.4 ,2.29 ,10.0 ,0.02 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.35 ,0.01 ,2.17 ,0.52 ,0.53 ,""
2013/1/29 5:00,DS,-1.77 ,-0.009 ,19.2 ,18.6 ,18.6 ,18.1 ,18.3 ,18.3 ,18.6 ,18.3 ,18.3 ,106.8 ,37.3 ,18.9 ,23.8 ,18.6 ,20.4 ,19.0 ,19.1 ,19.6 ,18.1 ,18.7 ,19.2 ,18.7 ,18.3 ,21.2 ,35.7 ,24.6 ,26.5 ,17.4 ,19.4 ,20.0 ,0.1426 ,25.4 ,25.4 ,2.29 ,10.0 ,0.01 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.67 ,0.01 ,2.32 ,0.52 ,0.53 ,""
2013/1/29 11:00,DS,-1.78 ,-0.009 ,19.0 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.3 ,18.2 ,106.9 ,37.1 ,18.8 ,23.7 ,18.5 ,20.3 ,18.9 ,19.1 ,19.6 ,18.1 ,18.7 ,19.2 ,18.7 ,18.2 ,21.1 ,35.6 ,24.5 ,26.4 ,17.4 ,19.3 ,20.0 ,0.1426 ,25.4 ,25.4 ,2.29 ,10.0 ,0.01 ,0.00 ,13.32 ,20.94 ,23.0 ,0.425 ,0 ,27.62 ,0.01 ,2.17 ,0.52 ,0.53 ,""
2013/1/29 17:00,DS,-1.78 ,-0.009 ,19.1 ,18.5 ,18.5 ,18.0 ,18.2 ,18.2 ,18.5 ,18.2 ,18.1 ,106.9 ,37.0 ,18.8 ,23.6 ,18.5 ,20.3 ,18.9 ,19.1 ,19.5 ,18.0 ,18.7 ,19.1 ,18.6 ,18.2 ,21.1 ,35.5 ,24.4 ,26.4 ,17.4 ,19.3 ,20.0 ,0.1427 ,25.4 ,25.3 ,2.29 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.34 ,0.01 ,2.12 ,0.52 ,0.53 ,""
2013/1/29 23:00,DS,-1.80 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.3 ,18.2 ,18.6 ,18.2 ,18.2 ,107.2 ,36.8 ,18.8 ,23.6 ,18.5 ,20.3 ,18.9 ,19.0 ,19.5 ,18.1 ,18.7 ,19.1 ,18.7 ,18.2 ,21.1 ,35.5 ,24.5 ,26.4 ,17.4 ,19.3 ,20.0 ,0.1430 ,25.3 ,25.3 ,2.29 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.77 ,0.01 ,2.18 ,0.52 ,0.53 ,""
2013/1/30 5:00,DS,-1.80 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.3 ,18.2 ,107.0 ,36.7 ,18.8 ,23.5 ,18.5 ,20.3 ,18.9 ,19.0 ,19.5 ,18.1 ,18.7 ,19.1 ,18.7 ,18.2 ,21.1 ,35.4 ,24.5 ,26.4 ,17.4 ,19.3 ,19.9 ,0.1430 ,25.3 ,25.3 ,2.29 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.97 ,0.01 ,2.21 ,0.52 ,0.53 ,""
2013/1/30 11:00,DS,-1.80 ,-0.009 ,19.0 ,18.5 ,18.5 ,17.9 ,18.2 ,18.2 ,18.5 ,18.2 ,18.1 ,107.2 ,36.5 ,18.8 ,23.5 ,18.5 ,20.2 ,18.9 ,19.0 ,19.5 ,18.1 ,18.7 ,19.1 ,18.7 ,18.2 ,21.0 ,35.3 ,24.4 ,26.3 ,17.4 ,19.3 ,19.9 ,0.1430 ,25.3 ,25.3 ,2.29 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.51 ,0.01 ,2.26 ,0.52 ,0.53 ,""
2013/1/30 17:00,DS,-1.81 ,-0.009 ,19.0 ,18.5 ,18.5 ,17.9 ,18.1 ,18.1 ,18.5 ,18.2 ,18.1 ,107.2 ,36.4 ,18.7 ,23.4 ,18.5 ,20.2 ,18.9 ,19.0 ,19.5 ,18.0 ,18.7 ,19.1 ,18.7 ,18.2 ,21.0 ,35.2 ,24.4 ,26.3 ,17.3 ,19.3 ,19.9 ,0.1431 ,25.2 ,25.2 ,2.29 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.05 ,0.01 ,2.79 ,0.52 ,0.53 ,""
2013/1/30 23:00,DS,-1.86 ,-0.009 ,19.0 ,18.5 ,18.4 ,17.9 ,18.1 ,18.1 ,18.5 ,18.2 ,18.1 ,107.6 ,36.2 ,18.7 ,23.4 ,18.5 ,20.2 ,18.8 ,19.0 ,19.4 ,18.0 ,18.6 ,19.0 ,18.6 ,18.1 ,21.0 ,35.1 ,24.3 ,26.3 ,17.3 ,19.2 ,19.9 ,0.1435 ,25.2 ,25.2 ,2.19 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.39 ,0.01 ,2.82 ,0.52 ,0.53 ,""
2013/1/31 5:00,DS,-1.89 ,-0.009 ,19.0 ,18.4 ,18.4 ,17.9 ,18.1 ,18.1 ,18.4 ,18.2 ,18.1 ,108.0 ,36.2 ,18.7 ,23.4 ,18.4 ,20.2 ,18.8 ,19.0 ,19.4 ,18.0 ,18.6 ,19.0 ,18.6 ,18.1 ,20.9 ,35.0 ,24.3 ,26.2 ,17.3 ,19.2 ,19.8 ,0.1437 ,25.2 ,25.2 ,2.19 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.54 ,0.01 ,3.17 ,0.52 ,0.53 ,""
2013/1/31 11:00,DS,-1.88 ,-0.009 ,18.9 ,18.4 ,18.4 ,17.8 ,18.1 ,18.1 ,18.4 ,18.1 ,18.1 ,108.3 ,36.0 ,18.6 ,23.3 ,18.4 ,20.1 ,18.7 ,18.9 ,19.4 ,17.9 ,18.5 ,19.0 ,18.5 ,18.1 ,20.9 ,34.8 ,24.2 ,26.1 ,17.3 ,19.1 ,19.8 ,0.1438 ,25.2 ,25.1 ,2.19 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.63 ,0.01 ,1.95 ,0.52 ,0.53 ,""
2013/1/31 17:00,DS,-1.86 ,-0.009 ,18.9 ,18.4 ,18.4 ,17.8 ,18.1 ,18.1 ,18.4 ,18.1 ,18.1 ,108.2 ,36.1 ,18.7 ,23.3 ,18.4 ,20.1 ,18.8 ,18.9 ,19.4 ,17.9 ,18.5 ,19.0 ,18.5 ,18.1 ,20.9 ,34.9 ,24.2 ,26.1 ,17.3 ,19.1 ,19.8 ,0.1439 ,25.1 ,25.1 ,2.19 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.43 ,0.01 ,2.03 ,0.52 ,0.53 ,""
2013/1/31 23:00,DS,-1.88 ,-0.009 ,18.9 ,18.4 ,18.4 ,17.9 ,18.1 ,18.1 ,18.5 ,18.2 ,18.1 ,108.3 ,35.9 ,18.7 ,23.3 ,18.4 ,20.1 ,18.8 ,18.9 ,19.4 ,18.0 ,18.6 ,19.0 ,18.5 ,18.1 ,20.9 ,34.8 ,24.2 ,26.1 ,17.4 ,19.2 ,19.8 ,0.1440 ,25.1 ,25.1 ,2.19 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.65 ,0.01 ,2.32 ,0.52 ,0.53 ,""
2013/2/1 5:00,DS,-1.88 ,-0.009 ,18.9 ,18.4 ,18.4 ,17.8 ,18.1 ,18.1 ,18.4 ,18.2 ,18.1 ,108.4 ,35.8 ,18.6 ,23.2 ,18.4 ,20.1 ,18.8 ,18.9 ,19.3 ,17.9 ,18.6 ,19.0 ,18.5 ,18.1 ,20.9 ,34.7 ,24.2 ,26.1 ,17.3 ,19.1 ,19.8 ,0.1440 ,25.1 ,25.0 ,2.19 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.05 ,0.01 ,3.45 ,0.52 ,0.53 ,""
2013/2/1 11:00,DS,-1.87 ,-0.009 ,18.9 ,18.4 ,18.3 ,17.8 ,18.0 ,18.1 ,18.4 ,18.1 ,18.1 ,108.3 ,35.6 ,18.6 ,23.1 ,18.3 ,20.0 ,18.7 ,18.8 ,19.3 ,17.9 ,18.5 ,18.9 ,18.5 ,18.0 ,20.8 ,34.6 ,24.1 ,26.1 ,17.3 ,19.1 ,19.7 ,0.1440 ,25.0 ,25.0 ,2.19 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,28.03 ,0.01 ,2.77 ,0.52 ,0.53 ,""
2013/2/1 17:00,DS,-1.82 ,-0.009 ,18.9 ,18.4 ,18.4 ,17.8 ,18.1 ,18.1 ,18.4 ,18.1 ,18.1 ,107.9 ,35.6 ,18.6 ,23.1 ,18.4 ,20.1 ,18.7 ,18.9 ,19.3 ,17.9 ,18.5 ,18.9 ,18.5 ,18.1 ,20.8 ,34.6 ,24.1 ,26.0 ,17.3 ,19.1 ,19.7 ,0.1437 ,25.0 ,25.0 ,2.19 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.91 ,0.01 ,3.23 ,0.52 ,0.53 ,""
2013/2/1 23:00,DS,-1.79 ,-0.009 ,18.9 ,18.5 ,18.4 ,17.9 ,18.1 ,18.1 ,18.4 ,18.1 ,18.1 ,107.6 ,35.7 ,18.6 ,23.2 ,18.4 ,20.1 ,18.8 ,18.9 ,19.4 ,17.9 ,18.5 ,19.0 ,18.5 ,18.1 ,20.9 ,34.6 ,24.1 ,26.1 ,17.4 ,19.1 ,19.8 ,0.1436 ,25.0 ,25.0 ,2.19 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.50 ,0.01 ,3.46 ,0.52 ,0.53 ,""
2013/2/2 5:00,DS,-1.72 ,-0.009 ,19.0 ,18.5 ,18.5 ,18.0 ,18.2 ,18.2 ,18.5 ,18.2 ,18.1 ,106.7 ,35.7 ,18.7 ,23.2 ,18.5 ,20.2 ,18.8 ,19.0 ,19.4 ,18.1 ,18.6 ,19.1 ,18.6 ,18.2 ,21.0 ,34.7 ,24.3 ,26.1 ,17.5 ,19.1 ,19.8 ,0.1432 ,25.0 ,24.9 ,2.19 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.52 ,0.01 ,3.48 ,0.52 ,0.53 ,""
2013/2/2 11:00,DS,-1.68 ,-0.009 ,19.0 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.3 ,18.2 ,106.5 ,35.8 ,18.7 ,23.3 ,18.6 ,20.2 ,18.9 ,19.0 ,19.5 ,18.1 ,18.7 ,19.1 ,18.7 ,18.2 ,21.0 ,34.7 ,24.4 ,26.2 ,17.5 ,19.2 ,19.8 ,0.1428 ,24.9 ,24.9 ,2.08 ,11.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.09 ,0.01 ,3.55 ,0.52 ,0.53 ,""
2013/2/2 17:00,DS,-1.64 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.1 ,18.2 ,18.3 ,18.6 ,18.2 ,18.2 ,106.0 ,35.7 ,18.8 ,23.3 ,18.5 ,20.3 ,18.9 ,19.1 ,19.5 ,18.1 ,18.7 ,19.1 ,18.7 ,18.2 ,21.1 ,34.8 ,24.4 ,26.3 ,17.6 ,19.3 ,19.9 ,0.1425 ,24.9 ,24.9 ,2.08 ,12.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,27.70 ,0.01 ,3.57 ,0.52 ,0.53 ,""
2013/2/2 23:00,DS,-1.66 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.2 ,35.8 ,18.8 ,23.3 ,18.6 ,20.3 ,19.0 ,19.1 ,19.6 ,18.2 ,18.8 ,19.2 ,18.8 ,18.3 ,21.2 ,34.9 ,24.5 ,26.3 ,17.7 ,19.3 ,19.9 ,0.1426 ,24.9 ,24.9 ,2.08 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,27.16 ,0.01 ,3.38 ,0.52 ,0.53 ,""
2013/2/3 5:00,DS,-1.70 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.1 ,18.4 ,18.4 ,18.7 ,18.4 ,18.3 ,106.6 ,35.8 ,18.9 ,23.4 ,18.7 ,20.4 ,19.1 ,19.2 ,19.6 ,18.3 ,18.8 ,19.3 ,18.8 ,18.4 ,21.2 ,34.9 ,24.5 ,26.4 ,17.8 ,19.4 ,20.0 ,0.1427 ,24.9 ,24.9 ,2.08 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.11 ,0.01 ,3.72 ,0.52 ,0.53 ,""
2013/2/3 11:00,DS,-1.73 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.1 ,18.4 ,18.4 ,18.7 ,18.4 ,18.3 ,107.0 ,35.6 ,18.9 ,23.4 ,18.6 ,20.4 ,19.0 ,19.2 ,19.6 ,18.2 ,18.8 ,19.2 ,18.8 ,18.4 ,21.2 ,34.8 ,24.5 ,26.4 ,17.7 ,19.4 ,20.0 ,0.1430 ,24.9 ,24.9 ,2.08 ,12.5 ,0.00 ,0.00 ,13.26 ,20.84 ,22.5 ,0.420 ,0 ,27.24 ,0.01 ,3.32 ,0.52 ,0.53 ,""
2013/2/3 17:00,DS,-1.74 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.4 ,18.3 ,18.7 ,18.4 ,18.3 ,107.3 ,35.6 ,18.9 ,23.4 ,18.6 ,20.3 ,19.0 ,19.2 ,19.6 ,18.2 ,18.9 ,19.3 ,18.8 ,18.4 ,21.2 ,34.8 ,24.5 ,26.3 ,17.7 ,19.4 ,20.0 ,0.1431 ,24.8 ,24.8 ,2.08 ,12.5 ,0.00 ,0.00 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,27.18 ,0.01 ,3.30 ,0.52 ,0.53 ,""
2013/2/3 23:00,DS,-1.75 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.4 ,18.4 ,18.7 ,18.4 ,18.3 ,107.2 ,35.5 ,18.9 ,23.3 ,18.6 ,20.3 ,19.0 ,19.2 ,19.6 ,18.2 ,18.8 ,19.2 ,18.8 ,18.4 ,21.2 ,34.8 ,24.5 ,26.3 ,17.7 ,19.4 ,20.0 ,0.1433 ,24.8 ,24.8 ,2.09 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.89 ,0.01 ,3.29 ,0.52 ,0.53 ,""
2013/2/4 5:00,DS,-1.73 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.2 ,18.4 ,18.4 ,18.7 ,18.4 ,18.3 ,107.0 ,35.7 ,18.9 ,23.3 ,18.7 ,20.4 ,19.0 ,19.2 ,19.6 ,18.2 ,18.9 ,19.3 ,18.8 ,18.4 ,21.2 ,34.8 ,24.5 ,26.4 ,17.8 ,19.4 ,20.0 ,0.1431 ,24.8 ,24.8 ,2.09 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.07 ,0.01 ,3.30 ,0.52 ,0.53 ,""
2013/2/4 11:00,DS,-1.71 ,-0.009 ,19.2 ,18.7 ,18.7 ,18.2 ,18.4 ,18.4 ,18.7 ,18.4 ,18.3 ,106.7 ,35.6 ,18.9 ,23.3 ,18.7 ,20.4 ,19.0 ,19.2 ,19.6 ,18.2 ,18.8 ,19.3 ,18.8 ,18.4 ,21.2 ,34.8 ,24.5 ,26.4 ,17.7 ,19.5 ,20.1 ,0.1429 ,24.8 ,24.7 ,2.09 ,12.5 ,0.00 ,0.00 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.41 ,0.01 ,3.37 ,0.52 ,0.53 ,""
2013/2/4 17:00,DS,-1.64 ,-0.009 ,19.2 ,18.8 ,18.7 ,18.2 ,18.5 ,18.4 ,18.8 ,18.5 ,18.4 ,105.9 ,35.6 ,19.0 ,23.4 ,18.7 ,20.4 ,19.1 ,19.2 ,19.7 ,18.3 ,18.9 ,19.3 ,18.9 ,18.4 ,21.2 ,34.8 ,24.5 ,26.4 ,17.8 ,19.5 ,20.1 ,0.1422 ,24.8 ,24.7 ,2.09 ,12.0 ,0.00 ,0.00 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.46 ,0.01 ,3.33 ,0.52 ,0.53 ,""
2013/2/4 23:00,DS,-1.61 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.5 ,18.5 ,18.8 ,18.5 ,18.4 ,105.7 ,35.6 ,19.0 ,23.4 ,18.7 ,20.4 ,19.1 ,19.3 ,19.7 ,18.3 ,18.9 ,19.3 ,18.9 ,18.5 ,21.3 ,34.9 ,24.6 ,26.4 ,17.8 ,19.6 ,20.1 ,0.1418 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.37 ,0.01 ,1.99 ,0.52 ,0.53 ,""
2013/2/5 5:00,DS,-1.65 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.5 ,18.5 ,18.8 ,18.5 ,18.4 ,106.0 ,35.5 ,19.0 ,23.4 ,18.7 ,20.4 ,19.1 ,19.3 ,19.7 ,18.3 ,18.9 ,19.3 ,18.9 ,18.5 ,21.3 ,34.8 ,24.6 ,26.4 ,17.9 ,19.6 ,20.2 ,0.1421 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,26.92 ,0.01 ,2.72 ,0.52 ,0.53 ,""
2013/2/5 11:00,DS,-1.70 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.3 ,18.5 ,18.5 ,18.8 ,18.5 ,18.5 ,106.8 ,35.6 ,19.1 ,23.4 ,18.8 ,20.4 ,19.2 ,19.3 ,19.7 ,18.2 ,18.9 ,19.3 ,18.9 ,18.5 ,21.3 ,34.7 ,24.6 ,26.5 ,17.9 ,19.6 ,20.2 ,0.1426 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.04 ,0.01 ,3.95 ,0.52 ,0.53 ,""
2013/2/5 17:00,DS,-1.71 ,-0.009 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,18.8 ,18.6 ,18.5 ,106.9 ,35.5 ,19.1 ,23.4 ,18.8 ,20.4 ,19.2 ,19.3 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,34.7 ,24.6 ,26.4 ,17.9 ,19.6 ,20.2 ,0.1426 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,27.07 ,0.01 ,3.48 ,0.52 ,0.53 ,""
2013/2/5 23:00,DS,-1.73 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.3 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,107.1 ,35.6 ,19.1 ,23.4 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.0 ,19.4 ,19.0 ,18.6 ,21.4 ,34.8 ,24.7 ,26.6 ,18.0 ,19.7 ,20.3 ,0.1427 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.01 ,0.01 ,2.37 ,0.52 ,0.53 ,""
2013/2/6 5:00,DS,-1.72 ,-0.009 ,19.4 ,18.9 ,18.9 ,18.4 ,18.6 ,18.6 ,18.9 ,18.6 ,18.5 ,106.8 ,35.6 ,19.1 ,23.4 ,18.8 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.0 ,19.4 ,19.0 ,18.6 ,21.4 ,34.8 ,24.7 ,26.6 ,18.0 ,19.7 ,20.3 ,0.1427 ,24.7 ,24.7 ,1.99 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.03 ,0.01 ,2.98 ,0.52 ,0.53 ,""
2013/2/6 11:00,DS,-1.70 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.3 ,18.6 ,18.6 ,18.9 ,18.6 ,18.5 ,106.3 ,35.5 ,19.1 ,23.3 ,18.8 ,20.4 ,19.2 ,19.4 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.6 ,21.4 ,34.7 ,24.6 ,26.4 ,17.9 ,19.8 ,20.3 ,0.1425 ,24.7 ,24.6 ,1.88 ,12.0 ,0.00 ,0.00 ,13.26 ,20.84 ,22.5 ,0.420 ,0 ,28.06 ,0.01 ,2.51 ,0.52 ,0.53 ,""
