,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/2/6 17:00,DS,-1.67 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.3 ,18.5 ,18.5 ,18.8 ,18.6 ,18.5 ,106.1 ,35.4 ,19.0 ,23.3 ,18.8 ,20.3 ,19.1 ,19.3 ,19.7 ,18.2 ,19.0 ,19.3 ,19.0 ,18.5 ,21.3 ,34.6 ,24.5 ,26.4 ,17.8 ,19.7 ,20.3 ,0.1423 ,24.6 ,24.6 ,1.88 ,11.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.71 ,0.01 ,2.81 ,0.52 ,0.53 ,""
2013/2/6 23:00,DS,-1.68 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.5 ,18.5 ,18.8 ,18.6 ,18.5 ,106.2 ,35.4 ,19.1 ,23.3 ,18.8 ,20.3 ,19.1 ,19.3 ,19.7 ,18.2 ,18.9 ,19.3 ,18.9 ,18.5 ,21.3 ,34.5 ,24.5 ,26.4 ,17.9 ,19.7 ,20.3 ,0.1424 ,24.6 ,24.6 ,1.88 ,11.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.60 ,0.01 ,3.00 ,0.52 ,0.53 ,""
2013/2/7 5:00,DS,-1.67 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.5 ,18.5 ,18.8 ,18.6 ,18.5 ,106.1 ,35.3 ,19.0 ,23.3 ,18.8 ,20.3 ,19.1 ,19.3 ,19.7 ,18.2 ,19.0 ,19.3 ,19.0 ,18.5 ,21.3 ,34.6 ,24.5 ,26.4 ,17.8 ,19.7 ,20.3 ,0.1424 ,24.6 ,24.6 ,1.88 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.92 ,0.01 ,2.31 ,0.52 ,0.53 ,""
2013/2/7 11:00,DS,-1.64 ,-0.009 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,18.8 ,18.6 ,18.5 ,105.9 ,35.4 ,19.1 ,23.3 ,18.8 ,20.4 ,19.2 ,19.3 ,19.7 ,18.2 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,34.6 ,24.5 ,26.5 ,17.9 ,19.7 ,20.3 ,0.1422 ,24.6 ,24.6 ,1.88 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.39 ,0.01 ,2.21 ,0.52 ,0.53 ,""
2013/2/7 17:00,DS,-1.58 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.3 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,105.5 ,35.3 ,19.1 ,23.4 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.6 ,21.3 ,34.6 ,24.6 ,26.4 ,18.0 ,19.8 ,20.3 ,0.1416 ,24.6 ,24.6 ,1.88 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.87 ,0.01 ,3.44 ,0.52 ,0.53 ,""
2013/2/7 23:00,DS,-1.57 ,-0.009 ,19.4 ,18.9 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.7 ,18.6 ,105.4 ,35.4 ,19.1 ,23.3 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.0 ,19.4 ,19.0 ,18.6 ,21.4 ,34.8 ,24.6 ,26.5 ,18.0 ,19.8 ,20.4 ,0.1414 ,24.6 ,24.5 ,4.15 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.61 ,0.01 ,2.43 ,0.52 ,0.53 ,""
2013/2/8 5:00,DS,-1.58 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.4 ,18.7 ,18.6 ,19.0 ,18.7 ,18.6 ,105.3 ,35.5 ,19.2 ,23.4 ,18.9 ,20.5 ,19.2 ,19.5 ,19.9 ,18.4 ,19.2 ,19.5 ,19.1 ,18.7 ,21.5 ,34.8 ,24.7 ,26.6 ,18.1 ,19.8 ,20.4 ,0.1415 ,24.5 ,24.5 ,4.04 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.67 ,0.01 ,2.85 ,0.52 ,0.53 ,""
2013/2/8 11:00,DS,-1.62 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.7 ,18.6 ,105.7 ,35.4 ,19.2 ,23.4 ,18.9 ,20.4 ,19.3 ,19.5 ,19.8 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,34.8 ,24.7 ,26.5 ,18.0 ,19.8 ,20.3 ,0.1418 ,24.5 ,24.5 ,4.04 ,11.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.21 ,0.01 ,2.58 ,0.52 ,0.53 ,""
2013/2/8 17:00,DS,-1.64 ,-0.009 ,19.5 ,18.9 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.7 ,18.6 ,105.8 ,35.5 ,19.2 ,23.3 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.1 ,19.4 ,19.1 ,18.6 ,21.4 ,34.6 ,24.6 ,26.4 ,18.0 ,19.8 ,20.4 ,0.1420 ,24.5 ,24.5 ,4.04 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.12 ,0.01 ,2.87 ,0.52 ,0.53 ,""
2013/2/8 23:00,DS,-1.69 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.3 ,18.6 ,18.6 ,18.9 ,18.6 ,18.6 ,106.3 ,35.5 ,19.2 ,23.3 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.0 ,19.4 ,19.0 ,18.6 ,21.4 ,34.6 ,24.6 ,26.5 ,18.0 ,19.8 ,20.4 ,0.1422 ,24.5 ,24.5 ,3.94 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.44 ,0.01 ,3.16 ,0.52 ,0.53 ,""
2013/2/9 5:00,DS,-1.70 ,-0.009 ,19.4 ,18.9 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.6 ,18.6 ,106.6 ,35.5 ,19.1 ,23.3 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.6 ,21.3 ,34.6 ,24.6 ,26.5 ,18.0 ,19.8 ,20.4 ,0.1424 ,24.5 ,24.5 ,3.94 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.75 ,0.01 ,2.61 ,0.52 ,0.53 ,""
2013/2/9 11:00,DS,-1.71 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.2 ,18.5 ,18.6 ,18.9 ,18.5 ,18.5 ,106.8 ,35.5 ,19.1 ,23.3 ,18.9 ,20.4 ,19.3 ,19.4 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.6 ,21.3 ,34.7 ,24.6 ,26.4 ,18.0 ,19.8 ,20.3 ,0.1425 ,24.5 ,24.5 ,3.84 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.63 ,0.01 ,2.75 ,0.52 ,0.53 ,""
2013/2/9 17:00,DS,-1.70 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.7 ,18.6 ,106.7 ,35.7 ,19.1 ,23.4 ,18.9 ,20.4 ,19.2 ,19.4 ,19.8 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,34.8 ,24.6 ,26.5 ,18.1 ,19.8 ,20.4 ,0.1425 ,24.5 ,24.5 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.45 ,0.01 ,2.82 ,0.51 ,0.53 ,""
2013/2/9 23:00,DS,-1.73 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.4 ,18.7 ,18.7 ,19.0 ,18.7 ,18.6 ,106.9 ,35.9 ,19.2 ,23.5 ,19.0 ,20.5 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.5 ,35.0 ,24.7 ,26.7 ,18.1 ,19.7 ,20.3 ,0.1426 ,24.5 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.79 ,0.01 ,2.79 ,0.52 ,0.53 ,""
2013/2/10 5:00,DS,-1.71 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.4 ,18.6 ,18.6 ,19.0 ,18.7 ,18.6 ,106.8 ,35.9 ,19.2 ,23.5 ,18.9 ,20.5 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,35.0 ,24.7 ,26.6 ,18.1 ,19.8 ,20.3 ,0.1426 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.10 ,0.01 ,2.88 ,0.51 ,0.53 ,""
2013/2/10 11:00,DS,-1.70 ,-0.009 ,19.4 ,18.9 ,18.9 ,18.3 ,18.6 ,18.6 ,18.9 ,18.6 ,18.6 ,106.6 ,36.1 ,19.2 ,23.5 ,18.9 ,20.5 ,19.2 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,35.0 ,24.8 ,26.7 ,18.1 ,19.8 ,20.3 ,0.1425 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,26.01 ,0.01 ,2.88 ,0.51 ,0.52 ,""
2013/2/10 17:00,DS,-1.67 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.4 ,18.6 ,18.6 ,19.0 ,18.7 ,18.6 ,106.3 ,36.2 ,19.2 ,23.5 ,19.0 ,20.5 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,35.2 ,24.8 ,26.8 ,18.1 ,19.8 ,20.4 ,0.1424 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.47 ,0.01 ,2.69 ,0.51 ,0.53 ,""
2013/2/10 23:00,DS,-1.67 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.4 ,18.7 ,18.7 ,19.0 ,18.7 ,18.6 ,106.3 ,36.3 ,19.2 ,23.6 ,19.0 ,20.6 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.5 ,35.3 ,24.9 ,26.8 ,18.1 ,19.8 ,20.4 ,0.1425 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.77 ,0.01 ,2.73 ,0.51 ,0.53 ,""
2013/2/11 5:00,DS,-1.68 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.4 ,18.7 ,18.7 ,19.0 ,18.8 ,18.7 ,106.2 ,36.4 ,19.3 ,23.6 ,19.0 ,20.6 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.7 ,21.5 ,35.3 ,24.9 ,26.9 ,18.1 ,19.8 ,20.3 ,0.1424 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.67 ,0.01 ,2.74 ,0.51 ,0.53 ,""
2013/2/11 11:00,DS,-1.69 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.4 ,18.7 ,18.6 ,19.0 ,18.7 ,18.6 ,106.6 ,36.5 ,19.2 ,23.6 ,19.0 ,20.6 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.6 ,19.1 ,18.7 ,21.5 ,35.4 ,24.9 ,26.9 ,18.1 ,19.8 ,20.4 ,0.1426 ,24.4 ,24.4 ,3.84 ,10.5 ,0.00 ,0.00 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.34 ,0.01 ,2.85 ,0.51 ,0.53 ,""
2013/2/11 17:00,DS,-1.71 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.4 ,18.6 ,18.6 ,19.0 ,18.6 ,18.6 ,106.8 ,36.5 ,19.2 ,23.6 ,18.9 ,20.6 ,19.3 ,19.4 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.5 ,35.4 ,24.9 ,26.9 ,18.1 ,19.8 ,20.4 ,0.1426 ,24.4 ,24.4 ,3.74 ,10.5 ,0.00 ,0.00 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,27.24 ,0.01 ,3.20 ,0.51 ,0.53 ,""
2013/2/11 23:00,DS,-1.76 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.4 ,18.6 ,18.6 ,19.0 ,18.7 ,18.6 ,107.2 ,36.7 ,19.2 ,23.7 ,19.0 ,20.7 ,19.3 ,19.5 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.5 ,35.6 ,24.9 ,27.0 ,18.1 ,19.8 ,20.4 ,0.1430 ,24.4 ,24.4 ,3.74 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.52 ,0.01 ,3.30 ,0.51 ,0.52 ,""
2013/2/12 5:00,DS,-1.79 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.3 ,18.6 ,18.6 ,19.0 ,18.7 ,18.6 ,107.4 ,36.8 ,19.2 ,23.6 ,18.9 ,20.6 ,19.3 ,19.4 ,19.9 ,18.3 ,19.1 ,19.5 ,19.1 ,18.6 ,21.4 ,35.5 ,24.9 ,26.9 ,18.0 ,19.7 ,20.3 ,0.1433 ,24.4 ,24.3 ,3.64 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.63 ,0.01 ,3.99 ,0.51 ,0.53 ,""
2013/2/12 11:00,DS,-1.81 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.2 ,18.5 ,18.5 ,18.9 ,18.6 ,18.5 ,107.7 ,36.7 ,19.1 ,23.5 ,18.9 ,20.5 ,19.2 ,19.3 ,19.8 ,18.1 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,35.4 ,24.8 ,26.8 ,17.9 ,19.7 ,20.3 ,0.1435 ,24.3 ,24.3 ,3.64 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.99 ,0.01 ,3.93 ,0.51 ,0.53 ,""
2013/2/12 17:00,DS,-1.77 ,-0.009 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,18.9 ,18.6 ,18.5 ,107.5 ,36.8 ,19.1 ,23.6 ,18.9 ,20.5 ,19.2 ,19.3 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,35.5 ,24.9 ,26.8 ,17.9 ,19.6 ,20.2 ,0.1435 ,24.3 ,24.3 ,3.64 ,10.0 ,0.00 ,0.00 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.31 ,0.01 ,3.36 ,0.51 ,0.53 ,""
2013/2/12 23:00,DS,-1.74 ,-0.008 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,18.9 ,18.6 ,18.5 ,107.0 ,37.0 ,19.1 ,23.7 ,18.9 ,20.6 ,19.2 ,19.4 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,35.6 ,24.9 ,26.9 ,17.9 ,19.7 ,20.2 ,0.1432 ,24.3 ,24.3 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.80 ,0.01 ,2.95 ,0.51 ,0.53 ,""
2013/2/13 5:00,DS,-1.67 ,-0.009 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,18.9 ,18.6 ,18.5 ,106.2 ,37.1 ,19.1 ,23.6 ,18.8 ,20.6 ,19.1 ,19.3 ,19.8 ,18.2 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,35.6 ,24.9 ,26.9 ,17.9 ,19.6 ,20.2 ,0.1428 ,24.3 ,24.3 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.99 ,0.01 ,3.05 ,0.51 ,0.53 ,""
2013/2/13 11:00,DS,-1.63 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.5 ,18.4 ,18.9 ,18.5 ,18.5 ,105.7 ,37.2 ,19.0 ,23.6 ,18.8 ,20.6 ,19.1 ,19.3 ,19.8 ,18.1 ,19.0 ,19.4 ,19.0 ,18.5 ,21.3 ,35.6 ,24.9 ,26.9 ,17.9 ,19.6 ,20.2 ,0.1424 ,24.3 ,24.2 ,3.64 ,10.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,27.99 ,0.01 ,2.54 ,0.51 ,0.53 ,""
2013/2/13 17:00,DS,-1.65 ,-0.009 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.8 ,18.5 ,18.4 ,106.0 ,37.1 ,19.0 ,23.6 ,18.8 ,20.5 ,19.1 ,19.2 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,35.5 ,24.8 ,26.8 ,17.8 ,19.6 ,20.2 ,0.1425 ,24.2 ,24.2 ,3.64 ,10.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,26.64 ,0.01 ,37.45 ,0.51 ,0.52 ,""
2013/2/13 23:00,DS,-1.72 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.9 ,18.5 ,18.4 ,106.8 ,37.0 ,19.0 ,23.7 ,18.8 ,20.5 ,19.1 ,19.3 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,35.7 ,24.9 ,26.9 ,17.9 ,19.6 ,20.2 ,0.1430 ,24.2 ,24.2 ,3.64 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.31 ,0.01 ,36.68 ,0.51 ,0.53 ,""
2013/2/14 5:00,DS,-1.75 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.5 ,18.5 ,18.9 ,18.5 ,18.4 ,107.2 ,37.3 ,19.0 ,23.7 ,18.8 ,20.6 ,19.1 ,19.3 ,19.8 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,35.8 ,24.9 ,27.0 ,17.9 ,19.6 ,20.2 ,0.1433 ,24.2 ,24.2 ,3.64 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.77 ,0.01 ,35.17 ,0.51 ,0.53 ,""
2013/2/14 11:00,DS,-1.76 ,-0.009 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.9 ,18.5 ,18.4 ,107.2 ,37.4 ,19.0 ,23.7 ,18.8 ,20.6 ,19.1 ,19.3 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,35.9 ,24.9 ,26.9 ,17.8 ,19.5 ,20.1 ,0.1435 ,24.2 ,24.1 ,3.64 ,10.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.80 ,0.01 ,34.89 ,0.51 ,0.53 ,""
2013/2/14 17:00,DS,-1.72 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.8 ,18.5 ,18.4 ,107.0 ,37.4 ,19.0 ,23.7 ,18.8 ,20.6 ,19.1 ,19.3 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,35.9 ,24.8 ,27.0 ,17.9 ,19.6 ,20.1 ,0.1432 ,24.1 ,24.1 ,3.64 ,10.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.61 ,0.01 ,34.61 ,0.51 ,0.53 ,""
2013/2/14 23:00,DS,-1.73 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.9 ,18.5 ,18.4 ,107.0 ,37.5 ,19.1 ,23.8 ,18.9 ,20.6 ,19.2 ,19.3 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,36.0 ,25.0 ,27.1 ,17.9 ,19.6 ,20.1 ,0.1433 ,24.1 ,24.1 ,3.64 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.97 ,0.01 ,34.44 ,0.51 ,0.53 ,""
2013/2/15 5:00,DS,-1.70 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.5 ,18.4 ,18.9 ,18.5 ,18.4 ,106.7 ,37.6 ,19.1 ,23.8 ,18.9 ,20.7 ,19.2 ,19.3 ,19.8 ,18.2 ,19.0 ,19.5 ,19.0 ,18.5 ,21.4 ,36.1 ,25.0 ,27.1 ,17.9 ,19.5 ,20.1 ,0.1431 ,24.1 ,24.1 ,3.64 ,11.0 ,0.00 ,0.00 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,28.34 ,0.01 ,0.89 ,0.51 ,0.53 ,""
2013/2/15 11:00,DS,-1.67 ,-0.009 ,19.3 ,18.8 ,18.8 ,18.2 ,18.4 ,18.4 ,18.9 ,18.5 ,18.4 ,106.5 ,37.6 ,19.1 ,23.8 ,18.9 ,20.7 ,19.2 ,19.3 ,19.8 ,18.2 ,19.0 ,19.5 ,19.0 ,18.5 ,21.3 ,36.1 ,25.0 ,27.1 ,17.9 ,19.5 ,20.1 ,0.1430 ,24.1 ,24.1 ,3.64 ,11.0 ,0.00 ,0.00 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,28.16 ,0.01 ,1.28 ,0.51 ,0.53 ,""
2013/2/15 17:00,DS,-1.64 ,-0.009 ,19.3 ,18.9 ,18.7 ,18.3 ,18.5 ,18.4 ,18.9 ,18.5 ,18.4 ,105.8 ,37.6 ,19.1 ,23.8 ,18.9 ,20.7 ,19.2 ,19.3 ,19.8 ,18.2 ,19.0 ,19.5 ,18.9 ,18.4 ,21.3 ,36.2 ,25.1 ,27.2 ,17.9 ,19.5 ,20.1 ,0.1427 ,24.1 ,24.1 ,3.64 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.09 ,0.01 ,1.57 ,0.51 ,0.53 ,""
2013/2/15 23:00,DS,-1.62 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.5 ,18.4 ,18.9 ,18.5 ,18.4 ,105.7 ,37.6 ,19.1 ,23.8 ,18.9 ,20.7 ,19.1 ,19.3 ,19.8 ,18.2 ,19.0 ,19.5 ,18.9 ,18.4 ,21.3 ,36.2 ,25.1 ,27.1 ,17.9 ,19.6 ,20.2 ,0.1424 ,24.1 ,24.0 ,3.64 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.19 ,0.01 ,1.74 ,0.51 ,0.53 ,""
2013/2/16 5:00,DS,-1.64 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.4 ,18.9 ,18.5 ,18.4 ,105.8 ,37.7 ,19.0 ,23.8 ,18.8 ,20.6 ,19.1 ,19.3 ,19.8 ,18.2 ,18.9 ,19.4 ,18.9 ,18.4 ,21.4 ,36.2 ,25.1 ,27.2 ,17.8 ,19.5 ,20.1 ,0.1425 ,24.0 ,24.0 ,3.64 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,27.39 ,0.01 ,1.63 ,0.51 ,0.53 ,""
2013/2/16 11:00,DS,-1.66 ,-0.009 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.8 ,18.5 ,18.3 ,106.0 ,37.8 ,19.0 ,23.8 ,18.8 ,20.6 ,19.1 ,19.3 ,19.7 ,18.1 ,18.9 ,19.4 ,18.9 ,18.4 ,21.3 ,36.2 ,25.0 ,27.1 ,17.7 ,19.6 ,20.1 ,0.1426 ,24.0 ,24.0 ,3.64 ,11.0 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.40 ,0.01 ,1.79 ,0.51 ,0.52 ,""
2013/2/16 17:00,DS,-1.69 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.1 ,37.6 ,18.9 ,23.7 ,18.7 ,20.5 ,19.0 ,19.2 ,19.6 ,18.0 ,18.8 ,19.3 ,18.8 ,18.3 ,21.2 ,36.0 ,24.9 ,27.0 ,17.6 ,19.5 ,20.1 ,0.1427 ,24.0 ,24.0 ,3.64 ,11.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,26.95 ,0.01 ,1.99 ,0.51 ,0.53 ,""
2013/2/16 23:00,DS,-1.73 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.3 ,18.3 ,18.7 ,18.4 ,18.2 ,106.6 ,37.5 ,18.9 ,23.6 ,18.7 ,20.5 ,19.0 ,19.1 ,19.6 ,18.0 ,18.8 ,19.3 ,18.8 ,18.2 ,21.1 ,36.0 ,24.8 ,26.9 ,17.5 ,19.4 ,20.0 ,0.1430 ,24.0 ,24.0 ,3.64 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.51 ,0.01 ,2.07 ,0.51 ,0.53 ,""
2013/2/17 5:00,DS,-1.76 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.7 ,18.3 ,18.2 ,106.7 ,37.4 ,18.8 ,23.6 ,18.7 ,20.4 ,18.9 ,19.1 ,19.6 ,18.0 ,18.8 ,19.2 ,18.7 ,18.2 ,21.1 ,35.9 ,24.7 ,26.9 ,17.6 ,19.4 ,20.0 ,0.1433 ,24.0 ,24.0 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.69 ,0.01 ,2.26 ,0.51 ,0.53 ,""
2013/2/17 11:00,DS,-1.76 ,-0.009 ,19.0 ,18.6 ,18.5 ,17.9 ,18.2 ,18.2 ,18.6 ,18.3 ,18.1 ,107.0 ,37.4 ,18.8 ,23.5 ,18.6 ,20.4 ,18.9 ,19.1 ,19.5 ,17.9 ,18.7 ,19.2 ,18.7 ,18.2 ,21.1 ,35.8 ,24.7 ,26.8 ,17.5 ,19.4 ,20.0 ,0.1434 ,24.0 ,24.0 ,3.64 ,10.0 ,0.00 ,0.00 ,13.26 ,20.84 ,23.0 ,0.420 ,0 ,27.58 ,0.01 ,3.14 ,0.51 ,0.53 ,""
2013/2/17 17:00,DS,-1.75 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.3 ,18.2 ,107.2 ,37.2 ,18.8 ,23.5 ,18.6 ,20.3 ,18.9 ,19.1 ,19.5 ,17.9 ,18.7 ,19.2 ,18.7 ,18.2 ,21.1 ,35.8 ,24.7 ,26.7 ,17.6 ,19.4 ,20.0 ,0.1433 ,24.0 ,23.9 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.32 ,0.01 ,3.61 ,0.51 ,0.52 ,""
2013/2/17 23:00,DS,-1.76 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.3 ,18.2 ,18.7 ,18.3 ,18.2 ,107.1 ,37.2 ,18.9 ,23.5 ,18.7 ,20.4 ,18.9 ,19.1 ,19.6 ,18.0 ,18.7 ,19.2 ,18.7 ,18.2 ,21.2 ,35.8 ,24.8 ,26.8 ,17.6 ,19.4 ,20.0 ,0.1434 ,23.9 ,24.0 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.13 ,0.01 ,3.39 ,0.51 ,0.53 ,""
2013/2/18 5:00,DS,-1.72 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.7 ,18.3 ,18.2 ,106.7 ,37.0 ,18.9 ,23.5 ,18.7 ,20.3 ,18.9 ,19.1 ,19.5 ,18.0 ,18.8 ,19.2 ,18.7 ,18.2 ,21.2 ,35.7 ,24.7 ,26.8 ,17.6 ,19.4 ,20.0 ,0.1431 ,23.9 ,23.9 ,3.64 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.38 ,0.01 ,2.72 ,0.51 ,0.53 ,""
2013/2/18 11:00,DS,-1.69 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.7 ,18.3 ,18.2 ,106.3 ,37.0 ,18.9 ,23.4 ,18.7 ,20.3 ,18.9 ,19.1 ,19.5 ,18.0 ,18.8 ,19.2 ,18.7 ,18.3 ,21.2 ,35.6 ,24.8 ,26.8 ,17.6 ,19.4 ,20.0 ,0.1429 ,23.9 ,23.9 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.40 ,0.01 ,2.86 ,0.51 ,0.53 ,""
2013/2/18 17:00,DS,-1.63 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.3 ,18.2 ,105.7 ,36.8 ,18.9 ,23.4 ,18.7 ,20.3 ,19.0 ,19.1 ,19.5 ,18.0 ,18.8 ,19.2 ,18.7 ,18.2 ,21.2 ,35.6 ,24.7 ,26.8 ,17.7 ,19.5 ,20.0 ,0.1423 ,23.9 ,23.9 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.53 ,0.01 ,2.45 ,0.51 ,0.53 ,""
2013/2/18 23:00,DS,-1.61 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.3 ,18.2 ,105.4 ,36.7 ,18.9 ,23.4 ,18.7 ,20.2 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.2 ,18.8 ,18.3 ,21.2 ,35.6 ,24.8 ,26.8 ,17.7 ,19.4 ,20.0 ,0.1421 ,23.9 ,23.9 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,27.60 ,0.01 ,2.18 ,0.51 ,0.53 ,""
2013/2/19 5:00,DS,-1.62 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,105.7 ,36.5 ,18.9 ,23.3 ,18.7 ,20.3 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.3 ,18.8 ,18.3 ,21.3 ,35.5 ,24.8 ,26.8 ,17.7 ,19.4 ,20.0 ,0.1422 ,23.8 ,23.8 ,3.54 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,27.30 ,0.01 ,2.42 ,0.51 ,0.53 ,""
2013/2/19 11:00,DS,-1.65 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.0 ,36.4 ,18.9 ,23.3 ,18.7 ,20.3 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.3 ,18.9 ,18.4 ,21.3 ,35.4 ,24.8 ,26.8 ,17.7 ,19.4 ,20.1 ,0.1424 ,23.8 ,23.8 ,3.54 ,10.5 ,-,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.39 ,0.01 ,2.73 ,0.51 ,0.53 ,""
2013/2/19 17:00,DS,-1.66 ,-0.009 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.3 ,106.0 ,36.3 ,18.9 ,23.3 ,18.7 ,20.2 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.3 ,18.8 ,18.4 ,21.3 ,35.3 ,24.7 ,26.7 ,17.7 ,19.5 ,20.1 ,0.1424 ,23.8 ,23.8 ,3.54 ,10.5 ,0.00 ,0.00 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,27.51 ,0.01 ,3.05 ,0.51 ,0.53 ,""
2013/2/19 23:00,DS,-1.69 ,-0.009 ,19.2 ,18.7 ,18.6 ,18.1 ,18.3 ,18.3 ,18.7 ,18.4 ,18.2 ,106.2 ,36.0 ,18.9 ,23.2 ,18.7 ,20.2 ,19.0 ,19.2 ,19.6 ,18.1 ,18.8 ,19.2 ,18.8 ,18.3 ,21.2 ,35.1 ,24.7 ,26.7 ,17.7 ,19.4 ,20.0 ,0.1426 ,23.8 ,23.8 ,3.54 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.70 ,0.01 ,2.58 ,0.51 ,0.52 ,""
2013/2/20 5:00,DS,-1.70 ,-0.009 ,19.1 ,18.6 ,18.5 ,18.1 ,18.3 ,18.3 ,18.7 ,18.3 ,18.2 ,106.3 ,36.0 ,18.9 ,23.1 ,18.7 ,20.2 ,19.0 ,19.2 ,19.5 ,18.1 ,18.8 ,19.2 ,18.8 ,18.3 ,21.2 ,35.0 ,24.6 ,26.7 ,17.7 ,19.4 ,20.0 ,0.1426 ,23.8 ,23.8 ,3.54 ,10.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.80 ,0.01 ,4.56 ,0.51 ,0.53 ,""
2013/2/20 11:00,DS,-1.70 ,-0.009 ,19.0 ,18.6 ,18.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.3 ,18.2 ,106.5 ,35.7 ,18.8 ,23.1 ,18.6 ,20.1 ,18.9 ,19.1 ,19.5 ,18.0 ,18.7 ,19.1 ,18.7 ,18.2 ,21.1 ,34.9 ,24.5 ,26.5 ,17.6 ,19.3 ,19.9 ,0.1427 ,23.8 ,23.8 ,3.54 ,10.5 ,-,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.96 ,0.01 ,2.00 ,0.51 ,0.53 ,""
2013/2/20 17:00,DS,-1.68 ,-,18.9 ,18.5 ,18.4 ,17.9 ,18.2 ,18.1 ,18.6 ,18.3 ,18.1 ,106.2 ,35.6 ,18.8 ,22.9 ,18.6 ,20.0 ,18.8 ,19.0 ,19.4 ,17.9 ,18.7 ,19.1 ,18.7 ,18.2 ,21.1 ,34.8 ,24.5 ,26.5 ,17.6 ,19.3 ,19.9 ,0.1426 ,23.8 ,23.8 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.36 ,0.01 ,1.59 ,0.50 ,0.51 ,""
2013/2/20 23:00,DS,-1.72 ,-,18.9 ,18.5 ,18.4 ,17.9 ,18.1 ,18.1 ,18.5 ,18.2 ,18.1 ,106.3 ,35.5 ,18.7 ,22.9 ,18.5 ,19.9 ,18.8 ,19.0 ,19.4 ,17.9 ,18.6 ,19.0 ,18.6 ,18.2 ,21.0 ,34.6 ,24.4 ,26.4 ,17.5 ,19.3 ,19.9 ,0.1428 ,23.7 ,23.7 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.70 ,0.01 ,2.11 ,0.51 ,0.52 ,""
2013/2/21 5:00,DS,-1.74 ,-,18.9 ,18.4 ,18.3 ,17.8 ,18.1 ,18.1 ,18.4 ,18.2 ,18.0 ,106.5 ,35.4 ,18.7 ,22.8 ,18.5 ,19.9 ,18.7 ,19.0 ,19.3 ,17.8 ,18.6 ,19.0 ,18.6 ,18.1 ,21.0 ,34.5 ,24.3 ,26.3 ,17.5 ,19.2 ,19.8 ,0.1430 ,23.7 ,23.7 ,3.54 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.73 ,0.01 ,2.39 ,0.51 ,0.52 ,""
2013/2/21 11:00,DS,-1.74 ,-,18.8 ,18.4 ,18.3 ,17.7 ,18.0 ,18.0 ,18.4 ,18.1 ,18.0 ,106.6 ,35.1 ,18.6 ,22.7 ,18.4 ,19.8 ,18.7 ,19.0 ,19.2 ,17.7 ,18.5 ,18.9 ,18.5 ,18.1 ,20.9 ,34.3 ,24.1 ,26.2 ,17.4 ,19.2 ,19.8 ,0.1430 ,23.7 ,23.7 ,3.54 ,10.0 ,-,0.00 ,13.32 ,20.94 ,23.0 ,0.425 ,0 ,27.82 ,0.01 ,2.55 ,0.51 ,0.52 ,""
2013/2/21 17:00,DS,-1.73 ,-0.009 ,18.8 ,18.3 ,18.2 ,17.7 ,18.0 ,18.0 ,18.3 ,18.1 ,17.9 ,106.7 ,35.1 ,18.6 ,22.7 ,18.4 ,19.7 ,18.6 ,18.8 ,19.2 ,17.7 ,18.4 ,18.9 ,18.5 ,18.0 ,20.8 ,34.2 ,24.1 ,26.1 ,17.3 ,19.2 ,19.8 ,0.1429 ,23.7 ,23.7 ,3.54 ,10.0 ,0.00 ,0.00 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,27.41 ,0.01 ,2.94 ,0.51 ,0.52 ,""
2013/2/21 23:00,DS,-1.76 ,-0.009 ,18.8 ,18.3 ,18.3 ,17.8 ,18.0 ,18.0 ,18.4 ,18.1 ,17.9 ,106.8 ,35.1 ,18.6 ,22.7 ,18.4 ,19.7 ,18.6 ,18.8 ,19.2 ,17.7 ,18.5 ,18.9 ,18.4 ,18.0 ,20.8 ,34.3 ,24.1 ,26.2 ,17.4 ,19.2 ,19.8 ,0.1430 ,23.7 ,23.6 ,3.44 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.94 ,0.01 ,2.54 ,0.51 ,0.52 ,""
2013/2/22 5:00,DS,-1.77 ,-0.009 ,18.8 ,18.3 ,18.2 ,17.7 ,18.0 ,18.0 ,18.3 ,18.1 ,17.9 ,106.7 ,35.0 ,18.6 ,22.6 ,18.4 ,19.7 ,18.6 ,18.8 ,19.2 ,17.6 ,18.4 ,18.9 ,18.5 ,18.0 ,20.8 ,34.1 ,24.1 ,26.1 ,17.4 ,19.1 ,19.7 ,0.1431 ,23.6 ,23.6 ,3.44 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.93 ,0.01 ,3.02 ,0.51 ,0.52 ,""
2013/2/22 11:00,DS,-1.76 ,-0.009 ,18.7 ,18.2 ,18.1 ,17.6 ,17.9 ,17.9 ,18.2 ,18.0 ,17.8 ,106.8 ,34.8 ,18.5 ,22.5 ,18.3 ,19.6 ,18.5 ,18.7 ,19.1 ,17.6 ,18.4 ,18.8 ,18.4 ,17.9 ,20.7 ,34.0 ,24.0 ,26.0 ,17.3 ,19.0 ,19.7 ,0.1431 ,23.6 ,23.6 ,3.44 ,9.5 ,-,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,28.08 ,0.01 ,2.75 ,0.51 ,0.52 ,""
2013/2/22 17:00,DS,-1.72 ,-0.009 ,18.7 ,18.2 ,18.2 ,17.6 ,17.9 ,17.9 ,18.2 ,18.0 ,17.8 ,106.6 ,34.9 ,18.5 ,22.5 ,18.3 ,19.6 ,18.5 ,18.7 ,19.1 ,17.6 ,18.4 ,18.8 ,18.4 ,17.9 ,20.7 ,33.9 ,24.0 ,26.0 ,17.4 ,19.0 ,19.7 ,0.1428 ,23.6 ,23.6 ,3.44 ,9.5 ,0.00 ,0.00 ,13.45 ,21.14 ,23.5 ,0.435 ,0 ,28.11 ,0.01 ,2.17 ,0.51 ,0.52 ,""
2013/2/22 23:00,DS,-1.70 ,-0.009 ,18.7 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.3 ,18.0 ,17.8 ,106.2 ,34.8 ,18.5 ,22.5 ,18.3 ,19.6 ,18.6 ,18.8 ,19.1 ,17.6 ,18.4 ,18.8 ,18.4 ,17.9 ,20.8 ,34.0 ,24.0 ,26.0 ,17.4 ,19.0 ,19.7 ,0.1427 ,23.6 ,23.6 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.5 ,0.440 ,0 ,28.07 ,0.01 ,1.95 ,0.51 ,0.52 ,""
2013/2/23 5:00,DS,-1.70 ,-0.009 ,18.8 ,18.3 ,18.2 ,17.7 ,17.9 ,18.0 ,18.3 ,18.0 ,17.9 ,106.1 ,34.8 ,18.5 ,22.5 ,18.3 ,19.7 ,18.6 ,18.8 ,19.1 ,17.6 ,18.4 ,18.8 ,18.4 ,18.0 ,20.8 ,34.0 ,24.1 ,26.1 ,17.4 ,19.0 ,19.7 ,0.1426 ,23.6 ,23.6 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.24 ,0.01 ,2.43 ,0.51 ,0.52 ,""
2013/2/23 11:00,DS,-1.73 ,-0.009 ,18.8 ,18.2 ,18.1 ,17.7 ,17.9 ,17.9 ,18.3 ,18.0 ,17.8 ,106.6 ,34.8 ,18.6 ,22.5 ,18.3 ,19.7 ,18.5 ,18.7 ,19.2 ,17.7 ,18.4 ,18.8 ,18.4 ,17.9 ,20.7 ,34.0 ,24.0 ,26.1 ,17.4 ,19.0 ,19.7 ,0.1429 ,23.6 ,23.5 ,3.44 ,9.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.50 ,0.01 ,3.87 ,0.51 ,0.52 ,""
2013/2/23 17:00,DS,-1.71 ,-0.009 ,18.6 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.3 ,18.0 ,17.8 ,106.5 ,34.8 ,18.5 ,22.5 ,18.3 ,19.7 ,18.5 ,18.8 ,19.1 ,17.7 ,18.4 ,18.8 ,18.4 ,18.0 ,20.7 ,34.0 ,24.0 ,26.1 ,17.4 ,19.1 ,19.7 ,0.1428 ,23.5 ,23.5 ,3.44 ,9.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.60 ,0.01 ,2.39 ,0.51 ,0.52 ,""
2013/2/23 23:00,DS,-1.73 ,-0.009 ,18.7 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.3 ,18.0 ,17.8 ,106.6 ,34.7 ,18.5 ,22.5 ,18.3 ,19.7 ,18.6 ,18.8 ,19.1 ,17.7 ,18.4 ,18.8 ,18.4 ,17.9 ,20.8 ,33.9 ,24.1 ,26.0 ,17.4 ,19.0 ,19.7 ,0.1429 ,23.5 ,23.5 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.04 ,0.01 ,2.48 ,0.51 ,0.52 ,""
2013/2/24 5:00,DS,-1.69 ,-0.009 ,18.7 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.3 ,18.0 ,17.8 ,106.0 ,34.6 ,18.5 ,22.5 ,18.3 ,19.7 ,18.6 ,18.8 ,19.1 ,17.7 ,18.4 ,18.8 ,18.4 ,18.0 ,20.7 ,33.9 ,24.0 ,26.0 ,17.4 ,19.0 ,19.6 ,0.1425 ,23.5 ,23.5 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.42 ,0.01 ,2.01 ,0.51 ,0.52 ,""
2013/2/24 11:00,DS,-1.70 ,-0.009 ,18.7 ,18.2 ,18.1 ,17.6 ,17.8 ,17.9 ,18.2 ,18.0 ,17.8 ,106.0 ,34.5 ,18.4 ,22.3 ,18.2 ,19.6 ,18.5 ,18.7 ,19.0 ,17.6 ,18.4 ,18.8 ,18.4 ,17.9 ,20.7 ,33.7 ,23.9 ,25.9 ,17.3 ,18.9 ,19.6 ,0.1424 ,23.5 ,23.5 ,3.44 ,9.5 ,0.00 ,0.00 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.38 ,0.01 ,2.11 ,0.51 ,0.52 ,""
2013/2/24 17:00,DS,-1.72 ,-0.009 ,18.5 ,18.0 ,17.9 ,17.4 ,17.6 ,17.7 ,18.0 ,17.8 ,17.6 ,106.2 ,34.2 ,18.3 ,22.2 ,18.1 ,19.4 ,18.4 ,18.6 ,18.9 ,17.3 ,18.2 ,18.6 ,18.2 ,17.7 ,20.5 ,33.4 ,23.7 ,25.7 ,17.2 ,19.0 ,19.6 ,0.1426 ,23.5 ,23.5 ,3.44 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.25 ,0.01 ,1.98 ,0.51 ,0.52 ,""
2013/2/24 23:00,-3.00 ,-1.78 ,-0.009 ,18.5 ,18.1 ,17.9 ,17.4 ,17.7 ,17.7 ,18.0 ,17.8 ,17.6 ,106.7 ,34.2 ,18.2 ,22.1 ,18.1 ,19.4 ,18.3 ,18.5 ,18.8 ,17.3 ,18.1 ,18.5 ,18.2 ,17.7 ,20.4 ,33.4 ,23.7 ,25.7 ,17.2 ,18.9 ,19.5 ,0.1430 ,23.5 ,23.4 ,3.44 ,10.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.70 ,0.01 ,3.13 ,0.51 ,0.52 ,""
2013/2/25 5:00,DS,-1.80 ,-0.009 ,18.4 ,17.9 ,17.8 ,17.3 ,17.5 ,17.6 ,17.9 ,17.7 ,17.5 ,106.9 ,34.0 ,18.1 ,22.0 ,18.0 ,19.3 ,18.2 ,18.4 ,18.8 ,17.2 ,18.0 ,18.4 ,18.1 ,17.6 ,20.3 ,33.3 ,23.5 ,25.6 ,17.0 ,18.8 ,19.4 ,0.1432 ,23.4 ,23.4 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.72 ,0.01 ,1.94 ,0.51 ,0.52 ,""
2013/2/25 11:00,DS,-1.81 ,-0.009 ,18.4 ,17.8 ,17.7 ,17.2 ,17.5 ,17.5 ,17.8 ,17.6 ,17.4 ,107.1 ,34.0 ,18.1 ,21.9 ,17.9 ,19.2 ,18.2 ,18.4 ,18.7 ,17.2 ,18.0 ,18.4 ,18.0 ,17.5 ,20.3 ,33.2 ,23.5 ,25.5 ,17.0 ,18.7 ,19.4 ,0.1434 ,23.4 ,23.4 ,3.44 ,9.5 ,0.00 ,-,13.39 ,21.04 ,23.0 ,0.430 ,0 ,27.89 ,0.01 ,1.81 ,0.51 ,0.52 ,""
2013/2/25 17:00,DS,-1.80 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.5 ,17.5 ,17.8 ,17.6 ,17.4 ,107.1 ,33.9 ,18.1 ,21.9 ,17.9 ,19.2 ,18.1 ,18.3 ,18.7 ,17.2 ,17.9 ,18.4 ,18.0 ,17.5 ,20.2 ,33.1 ,23.4 ,25.3 ,17.0 ,18.8 ,19.4 ,0.1434 ,23.4 ,23.3 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,27.64 ,0.01 ,2.51 ,0.51 ,0.52 ,""
2013/2/25 23:00,DS,-1.82 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.5 ,17.5 ,17.9 ,17.6 ,17.4 ,107.2 ,33.9 ,18.1 ,21.9 ,17.9 ,19.2 ,18.1 ,18.4 ,18.7 ,17.2 ,18.0 ,18.4 ,18.0 ,17.5 ,20.3 ,33.1 ,23.5 ,25.4 ,17.0 ,18.7 ,19.3 ,0.1435 ,23.3 ,23.3 ,3.44 ,9.5 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.00 ,0.01 ,3.06 ,0.51 ,0.52 ,""
2013/2/26 5:00,DS,-1.84 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.5 ,17.5 ,17.8 ,17.6 ,17.4 ,107.3 ,33.9 ,18.1 ,21.9 ,17.9 ,19.2 ,18.1 ,18.4 ,18.7 ,17.2 ,18.0 ,18.4 ,18.0 ,17.5 ,20.3 ,33.1 ,23.5 ,25.4 ,17.0 ,18.6 ,19.3 ,0.1437 ,23.3 ,23.3 ,3.44 ,9.0 ,0.00 ,0.00 ,13.51 ,21.23 ,23.0 ,0.440 ,0 ,28.00 ,0.01 ,2.13 ,0.51 ,0.52 ,""
2013/2/26 11:00,DS,-1.85 ,-0.009 ,18.1 ,17.7 ,17.6 ,17.1 ,17.4 ,17.4 ,17.7 ,17.5 ,17.3 ,107.5 ,33.8 ,18.0 ,21.8 ,17.8 ,19.1 ,18.1 ,18.2 ,18.6 ,17.1 ,17.8 ,18.2 ,17.9 ,17.4 ,20.2 ,32.9 ,23.3 ,25.3 ,16.9 ,18.6 ,19.2 ,0.1446 ,23.3 ,23.3 ,3.43 ,8.5 ,0.00 ,-,13.26 ,20.84 ,23.5 ,0.420 ,0 ,28.01 ,0.01 ,2.18 ,0.51 ,0.52 ,""
2013/2/26 17:00,-3.00 ,-1.85 ,-0.009 ,18.2 ,17.7 ,17.6 ,17.0 ,17.3 ,17.4 ,17.7 ,17.4 ,17.3 ,107.7 ,33.9 ,17.9 ,21.8 ,17.7 ,19.1 ,18.0 ,18.1 ,18.6 ,17.0 ,17.8 ,18.2 ,17.8 ,17.3 ,20.1 ,33.0 ,23.3 ,25.3 ,16.9 ,18.6 ,19.2 ,0.1448 ,23.3 ,23.3 ,3.44 ,8.5 ,0.03 ,0.00 ,13.39 ,21.04 ,22.0 ,0.430 ,0 ,29.25 ,0.01 ,1.98 ,0.51 ,0.52 ,""
2013/2/26 23:00,DS,-1.86 ,-0.009 ,18.2 ,17.7 ,17.6 ,17.2 ,17.4 ,17.4 ,17.8 ,17.5 ,17.3 ,107.6 ,34.8 ,18.0 ,22.1 ,17.8 ,19.3 ,18.0 ,18.2 ,18.6 ,17.1 ,17.8 ,18.3 ,17.9 ,17.4 ,20.2 ,33.6 ,23.5 ,25.6 ,17.0 ,18.6 ,19.2 ,0.1448 ,23.3 ,23.2 ,3.44 ,8.5 ,0.09 ,0.06 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.64 ,0.01 ,2.11 ,0.51 ,0.52 ,""
2013/2/27 5:00,DS,-1.83 ,-0.009 ,18.2 ,17.7 ,17.6 ,17.2 ,17.4 ,17.4 ,17.8 ,17.5 ,17.3 ,107.4 ,35.7 ,18.0 ,22.3 ,17.8 ,19.5 ,18.1 ,18.2 ,18.7 ,17.1 ,17.8 ,18.4 ,17.9 ,17.3 ,20.2 ,34.2 ,23.7 ,25.8 ,17.0 ,18.5 ,19.2 ,0.1444 ,23.2 ,23.2 ,3.44 ,9.0 ,0.15 ,0.12 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.90 ,0.01 ,3.24 ,0.51 ,0.52 ,""
2013/2/27 11:00,DS,-1.79 ,-0.009 ,18.2 ,17.8 ,17.6 ,17.1 ,17.4 ,17.4 ,17.8 ,17.4 ,17.3 ,107.1 ,36.9 ,18.0 ,22.6 ,17.8 ,19.7 ,18.1 ,18.2 ,18.7 ,17.1 ,17.8 ,18.4 ,17.9 ,17.3 ,20.1 ,34.8 ,23.8 ,26.0 ,16.9 ,18.5 ,19.1 ,0.1439 ,23.2 ,23.2 ,3.32 ,9.0 ,0.20 ,-,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.78 ,0.01 ,1.33 ,0.51 ,0.52 ,""
2013/2/27 17:00,DS,-1.74 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.8 ,17.5 ,17.2 ,106.6 ,37.9 ,18.0 ,22.8 ,17.9 ,19.8 ,18.1 ,18.2 ,18.7 ,17.1 ,17.8 ,18.4 ,17.8 ,17.3 ,20.1 ,35.4 ,23.9 ,26.1 ,16.9 ,18.6 ,19.1 ,0.1433 ,23.2 ,23.1 ,3.32 ,9.0 ,0.24 ,0.23 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.45 ,0.01 ,2.05 ,0.51 ,0.52 ,""
2013/2/27 23:00,DS,-1.75 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.8 ,17.5 ,17.3 ,106.7 ,38.7 ,18.0 ,23.0 ,17.9 ,20.0 ,18.1 ,18.2 ,18.7 ,17.1 ,17.8 ,18.4 ,17.8 ,17.3 ,20.2 ,35.8 ,24.1 ,26.3 ,16.9 ,18.5 ,19.1 ,0.1434 ,23.1 ,23.1 ,3.32 ,9.5 ,0.27 ,0.26 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,29.02 ,0.01 ,1.81 ,0.51 ,0.52 ,""
2013/2/28 5:00,DS,-1.77 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.9 ,17.5 ,17.3 ,106.7 ,39.3 ,18.0 ,23.2 ,17.9 ,20.1 ,18.1 ,18.2 ,18.8 ,17.1 ,17.9 ,18.4 ,17.8 ,17.2 ,20.2 ,36.3 ,24.2 ,26.4 ,16.9 ,18.6 ,19.1 ,0.1436 ,23.1 ,23.1 ,3.32 ,9.5 ,0.29 ,0.28 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,28.79 ,0.01 ,2.68 ,0.51 ,0.52 ,""
2013/2/28 11:00,-3.00 ,-1.79 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.8 ,17.4 ,17.3 ,107.2 ,39.9 ,18.0 ,23.3 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.1 ,17.9 ,18.5 ,17.8 ,17.2 ,20.3 ,36.7 ,24.3 ,26.6 ,16.8 ,18.5 ,19.1 ,0.1439 ,23.1 ,23.1 ,3.32 ,9.5 ,0.31 ,0.34 ,12.66 ,20.17 ,23.5 ,0.410 ,0 ,28.69 ,0.01 ,2.55 ,0.51 ,0.52 ,""
2013/2/28 17:00,-2.99 ,-1.79 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.9 ,17.5 ,17.2 ,107.1 ,40.2 ,18.1 ,23.5 ,17.9 ,20.3 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.3 ,37.0 ,24.4 ,26.8 ,16.8 ,18.5 ,19.1 ,0.1439 ,23.1 ,23.1 ,3.32 ,10.0 ,0.32 ,0.35 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,28.62 ,0.01 ,2.08 ,0.51 ,0.52 ,""
2013/2/28 23:00,-2.99 ,-1.82 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.2 ,17.5 ,17.5 ,17.9 ,17.5 ,17.3 ,107.5 ,40.5 ,18.0 ,23.5 ,18.0 ,20.4 ,18.1 ,18.2 ,18.9 ,17.2 ,17.9 ,18.5 ,17.9 ,17.3 ,20.4 ,37.3 ,24.5 ,26.9 ,16.9 ,18.5 ,19.1 ,0.1443 ,23.1 ,23.1 ,3.32 ,10.0 ,0.32 ,0.35 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,29.01 ,0.01 ,2.95 ,0.51 ,0.52 ,""
2013/3/1 5:00,-3.00 ,-1.80 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.2 ,17.5 ,17.4 ,17.9 ,17.5 ,17.3 ,107.4 ,40.6 ,18.1 ,23.6 ,18.0 ,20.4 ,18.2 ,18.3 ,18.8 ,17.2 ,17.9 ,18.5 ,17.9 ,17.2 ,20.3 ,37.4 ,24.5 ,26.9 ,16.9 ,18.6 ,19.1 ,0.1440 ,23.1 ,23.0 ,3.32 ,10.0 ,0.33 ,0.36 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.62 ,0.01 ,1.90 ,0.51 ,0.52 ,""
2013/3/1 11:00,-3.00 ,-1.76 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.2 ,17.4 ,17.4 ,17.9 ,17.4 ,17.3 ,107.0 ,40.6 ,18.0 ,23.6 ,18.0 ,20.4 ,18.2 ,18.3 ,18.9 ,17.2 ,17.9 ,18.6 ,17.9 ,17.2 ,20.3 ,37.6 ,24.6 ,27.0 ,16.8 ,18.6 ,19.1 ,0.1436 ,23.0 ,23.0 ,3.32 ,10.5 ,0.33 ,0.35 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.98 ,0.01 ,2.15 ,0.51 ,0.52 ,""
2013/3/1 17:00,DS,-1.68 ,-0.008 ,18.4 ,17.9 ,17.8 ,17.3 ,17.5 ,17.5 ,18.0 ,17.5 ,17.3 ,106.0 ,40.8 ,18.1 ,23.7 ,18.1 ,20.5 ,18.2 ,18.3 ,18.9 ,17.3 ,18.0 ,18.6 ,17.9 ,17.3 ,20.4 ,37.8 ,24.7 ,27.1 ,16.9 ,18.6 ,19.2 ,0.1426 ,23.0 ,23.0 ,3.32 ,11.5 ,0.33 ,0.35 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,30.02 ,0.01 ,3.16 ,0.51 ,0.52 ,""
2013/3/1 23:00,DS,-1.64 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.3 ,17.5 ,17.5 ,18.1 ,17.5 ,17.4 ,105.6 ,40.9 ,18.1 ,23.8 ,18.1 ,20.6 ,18.3 ,18.4 ,19.0 ,17.3 ,18.1 ,18.7 ,18.0 ,17.3 ,20.5 ,37.9 ,24.8 ,27.2 ,17.0 ,18.7 ,19.3 ,0.1420 ,23.0 ,23.0 ,3.32 ,12.0 ,0.32 ,0.35 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.55 ,0.01 ,1.50 ,0.51 ,0.52 ,""
2013/3/2 5:00,-3.00 ,-1.63 ,-0.008 ,18.4 ,17.9 ,17.8 ,17.2 ,17.5 ,17.5 ,18.0 ,17.5 ,17.3 ,105.5 ,40.7 ,18.1 ,23.8 ,18.1 ,20.5 ,18.3 ,18.4 ,19.0 ,17.3 ,18.1 ,18.7 ,18.0 ,17.3 ,20.5 ,37.7 ,24.8 ,27.2 ,17.0 ,18.7 ,19.3 ,0.1419 ,23.0 ,23.0 ,3.32 ,12.0 ,0.32 ,0.34 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.57 ,0.01 ,2.69 ,0.51 ,0.52 ,""
2013/3/2 11:00,-2.99 ,-1.64 ,-0.008 ,18.4 ,17.9 ,17.9 ,17.3 ,17.5 ,17.5 ,18.0 ,17.5 ,17.3 ,105.7 ,40.7 ,18.1 ,23.7 ,18.0 ,20.5 ,18.2 ,18.3 ,18.9 ,17.3 ,18.0 ,18.6 ,18.0 ,17.3 ,20.6 ,37.7 ,24.7 ,27.2 ,16.9 ,18.7 ,19.3 ,0.1419 ,23.0 ,23.0 ,3.32 ,12.0 ,0.31 ,0.34 ,13.03 ,20.48 ,23.5 ,0.420 ,0 ,29.57 ,0.01 ,2.00 ,0.51 ,0.52 ,""
2013/3/2 17:00,-2.98 ,-1.66 ,-0.008 ,18.3 ,17.9 ,17.8 ,17.3 ,17.5 ,17.4 ,18.0 ,17.5 ,17.3 ,105.7 ,40.4 ,18.0 ,23.5 ,18.0 ,20.4 ,18.2 ,18.3 ,18.9 ,17.2 ,18.0 ,18.6 ,17.9 ,17.3 ,20.5 ,37.6 ,24.7 ,27.2 ,16.9 ,18.7 ,19.3 ,0.1420 ,23.0 ,22.9 ,3.32 ,12.5 ,0.30 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.89 ,0.01 ,2.11 ,0.51 ,0.52 ,""
2013/3/2 23:00,-2.97 ,-1.70 ,-0.008 ,18.2 ,17.7 ,17.7 ,17.1 ,17.3 ,17.3 ,17.8 ,17.4 ,17.2 ,106.0 ,40.1 ,17.9 ,23.4 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.1 ,17.9 ,18.5 ,17.9 ,17.3 ,20.4 ,37.4 ,24.6 ,27.0 ,16.7 ,18.7 ,19.2 ,0.1424 ,22.9 ,22.9 ,3.32 ,12.0 ,0.29 ,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,29.01 ,0.01 ,1.74 ,0.51 ,0.52 ,""
2013/3/3 5:00,-2.97 ,-1.73 ,-0.008 ,18.2 ,17.6 ,17.6 ,17.0 ,17.2 ,17.3 ,17.7 ,17.2 ,17.0 ,106.5 ,39.8 ,17.8 ,23.2 ,17.7 ,20.1 ,18.0 ,18.1 ,18.7 ,17.0 ,17.8 ,18.4 ,17.7 ,17.1 ,20.3 ,37.2 ,24.5 ,26.8 ,16.7 ,18.6 ,19.2 ,0.1429 ,22.9 ,22.9 ,3.32 ,12.0 ,0.28 ,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.71 ,0.01 ,2.42 ,0.51 ,0.52 ,""
2013/3/3 11:00,-2.96 ,-1.77 ,-0.008 ,18.2 ,17.7 ,17.6 ,17.1 ,17.3 ,17.3 ,17.8 ,17.3 ,17.2 ,106.9 ,40.0 ,17.9 ,23.3 ,17.8 ,20.1 ,18.1 ,18.2 ,18.8 ,17.0 ,17.8 ,18.4 ,17.8 ,17.2 ,20.3 ,37.4 ,24.5 ,26.9 ,16.7 ,18.6 ,19.2 ,0.1433 ,22.9 ,22.9 ,3.32 ,12.0 ,0.27 ,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.98 ,0.01 ,1.67 ,0.51 ,0.52 ,""
2013/3/3 17:00,-2.97 ,-1.76 ,-0.008 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.4 ,17.2 ,107.0 ,40.1 ,18.0 ,23.4 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.5 ,37.6 ,24.6 ,26.9 ,16.7 ,18.6 ,19.2 ,0.1433 ,22.9 ,22.9 ,3.32 ,12.0 ,0.26 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.84 ,0.01 ,2.34 ,0.51 ,0.52 ,""
2013/3/3 23:00,-2.97 ,-1.79 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.3 ,17.5 ,17.4 ,17.9 ,17.4 ,17.3 ,107.2 ,40.3 ,18.0 ,23.5 ,17.9 ,20.3 ,18.1 ,18.3 ,18.8 ,17.2 ,18.0 ,18.6 ,17.9 ,17.3 ,20.5 ,37.7 ,24.7 ,27.0 ,16.8 ,18.6 ,19.2 ,0.1437 ,22.9 ,22.9 ,3.32 ,12.0 ,0.25 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.98 ,0.01 ,1.86 ,0.51 ,0.52 ,""
2013/3/4 5:00,-2.97 ,-1.80 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.9 ,17.4 ,17.2 ,107.2 ,40.3 ,18.0 ,23.4 ,17.9 ,20.3 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.5 ,37.6 ,24.6 ,27.1 ,16.7 ,18.6 ,19.2 ,0.1438 ,22.8 ,22.8 ,3.32 ,11.5 ,0.24 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.22 ,,,0.51 ,0.52 ,"�@Data is no longer provided for the instruments judged to be failed after 5:00 AM on March 4, 2013."
2013/3/4 11:00,-2.98 ,-1.79 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.9 ,17.4 ,17.2 ,107.3 ,40.3 ,18.0 ,23.3 ,17.9 ,20.3 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.5 ,37.5 ,24.6 ,27.1 ,16.7 ,18.6 ,19.2 ,0.1439 ,22.9 ,22.8 ,3.32 ,12.0 ,0.23 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.23 ,,,0.50 ,0.52 ,""
2013/3/4 17:00,-2.98 ,-1.77 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.4 ,17.2 ,107.0 ,40.1 ,18.0 ,23.3 ,17.9 ,20.3 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.4 ,37.6 ,24.6 ,27.0 ,16.7 ,18.5 ,19.2 ,0.1436 ,22.8 ,22.8 ,3.32 ,12.0 ,0.23 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.85 ,,,0.50 ,0.52 ,""
2013/3/4 23:00,-2.98 ,-1.79 ,-0.009 ,18.3 ,17.8 ,17.7 ,17.2 ,17.4 ,17.4 ,17.9 ,17.4 ,17.3 ,107.3 ,40.1 ,18.0 ,23.3 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.9 ,17.3 ,20.5 ,37.5 ,24.6 ,27.0 ,16.7 ,18.5 ,19.1 ,0.1438 ,22.8 ,22.8 ,3.32 ,12.0 ,0.22 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.20 ,,,0.50 ,0.52 ,""
2013/3/5 5:00,-2.98 ,-1.79 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.4 ,17.2 ,107.1 ,39.9 ,18.0 ,23.2 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.2 ,20.4 ,37.4 ,24.5 ,26.9 ,16.7 ,18.5 ,19.1 ,0.1439 ,22.8 ,22.8 ,3.22 ,11.5 ,0.21 ,-,13.22 ,20.77 ,24.0 ,0.435 ,0 ,29.08 ,,,0.50 ,0.52 ,""
2013/3/5 11:00,-2.98 ,-1.79 ,-0.009 ,18.2 ,17.7 ,17.6 ,17.1 ,17.3 ,17.3 ,17.8 ,17.3 ,17.2 ,107.1 ,39.8 ,17.9 ,23.1 ,17.9 ,20.2 ,18.1 ,18.2 ,18.7 ,17.1 ,17.8 ,18.4 ,17.8 ,17.2 ,20.4 ,37.3 ,24.5 ,26.9 ,16.7 ,18.5 ,19.1 ,0.1440 ,22.8 ,22.8 ,3.22 ,11.5 ,0.20 ,-,13.09 ,20.58 ,24.0 ,0.425 ,0 ,29.05 ,,,0.50 ,0.52 ,""
2013/3/5 17:00,-2.97 ,-1.78 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.3 ,17.3 ,17.8 ,17.3 ,17.2 ,107.2 ,39.6 ,17.9 ,23.1 ,17.9 ,20.1 ,18.1 ,18.2 ,18.7 ,17.2 ,17.8 ,18.4 ,17.8 ,17.2 ,20.4 ,37.3 ,24.4 ,26.9 ,16.7 ,18.5 ,19.1 ,0.1441 ,22.8 ,22.8 ,3.22 ,11.5 ,0.20 ,-,13.09 ,20.58 ,23.5 ,0.425 ,0 ,28.60 ,,,0.50 ,0.52 ,""
2013/3/5 23:00,-2.97 ,-1.81 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.8 ,17.4 ,17.2 ,107.6 ,39.7 ,18.0 ,23.1 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.3 ,20.5 ,37.3 ,24.6 ,26.9 ,16.7 ,18.5 ,19.1 ,0.1444 ,22.8 ,22.7 ,3.22 ,12.0 ,0.19 ,-,13.09 ,20.58 ,24.0 ,0.425 ,0 ,28.96 ,,,0.50 ,0.52 ,""
2013/3/6 5:00,-2.97 ,-1.81 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.4 ,17.2 ,107.5 ,39.6 ,18.0 ,23.1 ,17.9 ,20.2 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.3 ,20.4 ,37.3 ,24.5 ,26.9 ,16.7 ,18.4 ,19.1 ,0.1442 ,22.8 ,22.7 ,3.22 ,12.0 ,0.18 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.37 ,,,0.50 ,0.52 ,""
2013/3/6 11:00,-2.98 ,-1.78 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.4 ,17.2 ,107.2 ,39.5 ,17.9 ,23.1 ,17.9 ,20.2 ,18.1 ,18.2 ,18.7 ,17.2 ,17.9 ,18.4 ,17.8 ,17.2 ,20.5 ,37.2 ,24.5 ,26.9 ,16.7 ,18.5 ,19.1 ,0.1440 ,22.7 ,22.7 ,3.22 ,12.0 ,0.18 ,-,13.03 ,20.48 ,24.0 ,0.420 ,0 ,29.35 ,,,0.50 ,0.52 ,""
2013/3/6 17:00,-2.98 ,-1.75 ,-0.009 ,18.2 ,17.8 ,17.7 ,17.2 ,17.4 ,17.3 ,17.9 ,17.3 ,17.3 ,107.0 ,39.4 ,17.9 ,23.1 ,17.8 ,20.1 ,18.1 ,18.2 ,18.8 ,17.2 ,17.9 ,18.5 ,17.8 ,17.3 ,20.5 ,37.3 ,24.5 ,26.9 ,16.8 ,18.5 ,19.1 ,0.1437 ,22.7 ,22.7 ,3.22 ,12.5 ,0.18 ,-,13.09 ,20.58 ,24.0 ,0.425 ,0 ,28.63 ,,,0.50 ,0.52 ,""
2013/3/6 23:00,-2.96 ,-1.79 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.3 ,17.5 ,17.4 ,18.0 ,17.4 ,17.3 ,107.3 ,39.4 ,18.0 ,23.1 ,18.0 ,20.2 ,18.3 ,18.3 ,18.8 ,17.3 ,18.0 ,18.6 ,17.9 ,17.3 ,20.6 ,37.3 ,24.6 ,26.9 ,16.8 ,18.5 ,19.1 ,0.1442 ,22.7 ,22.7 ,3.22 ,12.5 ,0.17 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.56 ,,,0.50 ,0.52 ,""
2013/3/7 5:00,-2.96 ,-1.80 ,-0.009 ,18.3 ,17.9 ,17.8 ,17.3 ,17.5 ,17.4 ,18.0 ,17.5 ,17.3 ,107.5 ,39.4 ,18.1 ,23.1 ,18.0 ,20.2 ,18.2 ,18.3 ,18.9 ,17.4 ,18.0 ,18.6 ,17.9 ,17.4 ,20.6 ,37.3 ,24.6 ,27.0 ,16.9 ,18.5 ,19.1 ,0.1443 ,22.7 ,22.7 ,3.22 ,13.0 ,0.16 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.00 ,,,0.50 ,0.52 ,""
2013/3/7 11:00,-2.97 ,-1.79 ,-0.008 ,18.3 ,17.9 ,17.8 ,17.3 ,17.5 ,17.4 ,18.0 ,17.5 ,17.4 ,107.5 ,39.3 ,18.1 ,23.1 ,18.0 ,20.3 ,18.2 ,18.3 ,18.8 ,17.3 ,18.0 ,18.6 ,17.9 ,17.4 ,20.5 ,37.2 ,24.6 ,26.9 ,16.8 ,18.5 ,19.1 ,0.1442 ,22.7 ,22.6 ,3.22 ,13.0 ,0.16 ,-,13.03 ,20.48 ,24.0 ,0.420 ,0 ,29.50 ,,,0.50 ,0.52 ,""
2013/3/7 17:00,-2.97 ,-1.73 ,-0.008 ,18.4 ,17.9 ,17.8 ,17.3 ,17.5 ,17.5 ,18.0 ,17.5 ,17.4 ,107.0 ,39.4 ,18.1 ,23.1 ,18.0 ,20.3 ,18.2 ,18.3 ,18.7 ,17.4 ,18.0 ,18.6 ,18.0 ,17.4 ,20.6 ,37.3 ,24.7 ,27.0 ,16.9 ,18.5 ,19.2 ,0.1436 ,22.6 ,22.6 ,3.22 ,13.5 ,0.16 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.27 ,,,0.50 ,0.52 ,""
2013/3/7 23:00,-2.97 ,-1.71 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.4 ,17.6 ,17.5 ,18.1 ,17.5 ,17.4 ,106.7 ,39.4 ,18.1 ,23.1 ,18.1 ,20.3 ,18.3 ,18.4 ,18.9 ,17.4 ,18.1 ,18.6 ,18.0 ,17.4 ,20.7 ,37.3 ,24.7 ,27.1 ,17.0 ,18.5 ,19.2 ,0.1432 ,22.6 ,22.6 ,3.22 ,14.0 ,0.15 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.42 ,,,0.50 ,0.52 ,""
2013/3/8 5:00,-2.97 ,-1.68 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.4 ,17.6 ,17.5 ,18.1 ,17.5 ,17.5 ,106.3 ,39.3 ,18.2 ,23.1 ,18.1 ,20.3 ,18.3 ,18.4 ,19.0 ,17.4 ,18.1 ,18.7 ,18.1 ,17.5 ,20.7 ,37.3 ,24.7 ,27.1 ,17.0 ,18.6 ,19.3 ,0.1430 ,22.6 ,22.6 ,3.22 ,14.0 ,0.15 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.16 ,,,0.50 ,0.52 ,""
2013/3/8 11:00,-2.96 ,-1.66 ,-0.008 ,18.4 ,18.1 ,17.9 ,17.5 ,17.6 ,17.5 ,18.1 ,17.6 ,17.5 ,106.1 ,39.3 ,18.2 ,23.1 ,18.1 ,20.3 ,18.3 ,18.4 ,19.0 ,17.5 ,18.1 ,18.7 ,18.1 ,17.5 ,20.7 ,37.3 ,24.7 ,27.1 ,17.0 ,18.7 ,19.3 ,0.1427 ,22.6 ,22.6 ,3.22 ,14.5 ,0.14 ,-,13.03 ,20.48 ,24.0 ,0.420 ,0 ,30.76 ,,,0.50 ,0.52 ,""
2013/3/8 17:00,-2.96 ,-1.62 ,-0.008 ,18.5 ,18.1 ,18.0 ,17.5 ,17.7 ,17.6 ,18.2 ,17.6 ,17.5 ,105.9 ,39.3 ,18.3 ,23.2 ,18.2 ,20.4 ,18.4 ,18.5 ,19.1 ,17.5 ,18.2 ,18.7 ,18.1 ,17.6 ,20.8 ,37.4 ,24.8 ,27.2 ,17.1 ,18.7 ,19.3 ,0.1424 ,22.6 ,22.6 ,3.12 ,15.0 ,0.14 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.04 ,,,0.50 ,0.52 ,""
2013/3/8 23:00,-2.96 ,-1.60 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.6 ,17.7 ,17.6 ,18.2 ,17.7 ,17.6 ,105.6 ,39.3 ,18.2 ,23.2 ,18.1 ,20.4 ,18.4 ,18.5 ,19.1 ,17.6 ,18.2 ,18.8 ,18.2 ,17.6 ,20.8 ,37.4 ,24.9 ,27.2 ,17.1 ,18.8 ,19.3 ,0.1421 ,22.6 ,22.6 ,3.22 ,15.5 ,0.13 ,-,13.09 ,20.58 ,24.0 ,0.425 ,0 ,29.09 ,,,0.50 ,0.52 ,""
2013/3/9 5:00,-2.95 ,-1.62 ,-0.008 ,18.5 ,18.2 ,18.1 ,17.6 ,17.8 ,17.7 ,18.3 ,17.7 ,17.6 ,105.9 ,39.4 ,18.4 ,23.3 ,18.2 ,20.5 ,18.5 ,18.6 ,19.1 ,17.6 ,18.3 ,18.8 ,18.2 ,17.7 ,20.9 ,37.5 ,24.9 ,27.3 ,17.2 ,18.8 ,19.4 ,0.1424 ,22.6 ,22.6 ,3.22 ,15.5 ,0.13 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.96 ,,,0.50 ,0.52 ,""
2013/3/9 11:00,-2.94 ,-1.64 ,-0.008 ,18.6 ,18.2 ,18.2 ,17.6 ,17.8 ,17.7 ,18.3 ,17.8 ,17.7 ,106.0 ,39.3 ,18.3 ,23.3 ,18.2 ,20.5 ,18.5 ,18.6 ,19.2 ,17.7 ,18.4 ,18.9 ,18.3 ,17.7 ,20.9 ,37.5 ,24.9 ,27.3 ,17.2 ,18.9 ,19.4 ,0.1426 ,22.6 ,22.6 ,3.22 ,15.5 ,0.13 ,-,13.03 ,20.48 ,23.5 ,0.420 ,0 ,28.23 ,,,0.50 ,0.52 ,""
2013/3/9 17:00,-2.93 ,-1.66 ,-0.008 ,18.7 ,18.2 ,18.2 ,17.7 ,17.8 ,17.8 ,18.4 ,17.8 ,17.7 ,106.2 ,39.3 ,18.4 ,23.3 ,18.3 ,20.6 ,18.6 ,18.7 ,19.2 ,17.7 ,18.4 ,18.9 ,18.3 ,17.7 ,21.0 ,37.6 ,25.0 ,27.3 ,17.3 ,18.9 ,19.5 ,0.1429 ,22.6 ,22.6 ,3.22 ,16.0 ,0.12 ,-,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.76 ,,,0.50 ,0.52 ,""
2013/3/9 23:00,-2.93 ,-1.70 ,-0.008 ,18.7 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.4 ,17.9 ,17.8 ,106.9 ,39.5 ,18.5 ,23.4 ,18.4 ,20.7 ,18.7 ,18.9 ,19.3 ,17.8 ,18.4 ,19.0 ,18.4 ,17.8 ,21.1 ,37.6 ,25.1 ,27.5 ,17.4 ,18.9 ,19.5 ,0.1433 ,22.6 ,22.6 ,3.22 ,16.0 ,0.12 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.75 ,,,0.50 ,0.52 ,""
2013/3/10 5:00,-2.94 ,-1.65 ,-0.008 ,18.8 ,18.4 ,18.3 ,17.8 ,18.0 ,17.9 ,18.5 ,17.9 ,17.8 ,106.3 ,39.5 ,18.5 ,23.5 ,18.4 ,20.7 ,18.7 ,18.8 ,19.3 ,17.9 ,18.5 ,19.1 ,18.4 ,17.9 ,21.1 ,37.6 ,25.1 ,27.5 ,17.4 ,19.0 ,19.6 ,0.1428 ,22.6 ,22.6 ,3.22 ,16.0 ,0.12 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,30.21 ,,,0.50 ,0.52 ,""
2013/3/10 11:00,-2.96 ,-1.58 ,-0.008 ,18.8 ,18.4 ,18.3 ,17.9 ,18.1 ,17.9 ,18.5 ,18.0 ,17.9 ,105.5 ,39.4 ,18.5 ,23.4 ,18.4 ,20.6 ,18.7 ,18.8 ,19.3 ,17.9 ,18.5 ,19.1 ,18.5 ,17.9 ,21.1 ,37.6 ,25.1 ,27.5 ,17.4 ,19.0 ,19.6 ,0.1419 ,22.6 ,22.6 ,3.12 ,16.0 ,0.12 ,-,13.03 ,20.48 ,24.0 ,0.420 ,0 ,29.55 ,,,0.50 ,0.52 ,""
2013/3/10 17:00,-2.95 ,-1.56 ,-0.008 ,18.8 ,18.4 ,18.4 ,17.8 ,18.0 ,18.0 ,18.5 ,18.1 ,17.9 ,105.4 ,39.3 ,18.6 ,23.4 ,18.4 ,20.6 ,18.7 ,18.9 ,19.4 ,17.9 ,18.6 ,19.2 ,18.5 ,17.9 ,21.2 ,37.6 ,25.2 ,27.5 ,17.4 ,19.0 ,19.6 ,0.1417 ,22.6 ,22.6 ,3.12 ,16.0 ,0.11 ,-,13.22 ,20.77 ,24.0 ,0.435 ,0 ,28.82 ,,,0.50 ,0.52 ,""
2013/3/10 23:00,-2.93 ,-1.64 ,-0.008 ,18.9 ,18.4 ,18.3 ,17.8 ,18.0 ,18.0 ,18.5 ,18.0 ,17.9 ,106.0 ,39.2 ,18.5 ,23.3 ,18.4 ,20.6 ,18.7 ,19.0 ,19.4 ,17.9 ,18.5 ,19.1 ,18.5 ,17.9 ,21.2 ,37.4 ,25.1 ,27.3 ,17.4 ,19.0 ,19.6 ,0.1426 ,22.6 ,22.6 ,3.12 ,16.0 ,0.11 ,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.04 ,,,0.50 ,0.52 ,""
2013/3/11 5:00,-2.92 ,-1.71 ,-0.008 ,18.8 ,18.3 ,18.2 ,17.7 ,17.9 ,17.9 ,18.4 ,17.9 ,17.8 ,106.7 ,39.0 ,18.5 ,23.3 ,18.4 ,20.5 ,18.6 ,18.8 ,19.3 ,17.7 ,18.4 ,19.0 ,18.4 ,17.8 ,21.1 ,37.1 ,24.9 ,27.2 ,17.3 ,19.0 ,19.6 ,0.1435 ,22.6 ,22.5 ,3.01 ,15.5 ,0.11 ,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.29 ,,,0.50 ,0.52 ,""
2013/3/11 11:00,-2.93 ,-1.76 ,-0.008 ,18.7 ,18.2 ,18.2 ,17.6 ,17.8 ,17.8 ,18.3 ,17.8 ,17.8 ,107.4 ,39.0 ,18.4 ,23.2 ,18.3 ,20.4 ,18.6 ,18.8 ,19.2 ,17.7 ,18.4 ,19.0 ,18.4 ,17.8 ,21.0 ,37.0 ,24.8 ,27.1 ,17.2 ,19.0 ,19.7 ,0.1440 ,22.6 ,22.5 ,3.01 ,15.0 ,0.10 ,-,13.03 ,20.48 ,23.5 ,0.420 ,0 ,28.54 ,,,0.50 ,0.52 ,""
2013/3/11 17:00,-2.93 ,-1.77 ,-0.008 ,18.7 ,18.3 ,18.2 ,17.6 ,17.8 ,17.8 ,18.4 ,17.9 ,17.8 ,107.6 ,39.0 ,18.4 ,23.2 ,18.3 ,20.4 ,18.6 ,18.8 ,19.3 ,17.7 ,18.4 ,19.0 ,18.4 ,17.8 ,21.0 ,37.1 ,24.8 ,27.1 ,17.3 ,19.0 ,19.6 ,0.1441 ,22.6 ,22.6 ,3.01 ,14.5 ,0.10 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.65 ,,,0.50 ,0.52 ,""
2013/3/11 23:00,-2.93 ,-1.80 ,-0.008 ,18.7 ,18.1 ,18.1 ,17.5 ,17.7 ,17.8 ,18.2 ,17.8 ,17.7 ,107.9 ,38.8 ,18.4 ,23.1 ,18.3 ,20.4 ,18.6 ,18.7 ,19.2 ,17.6 ,18.3 ,18.9 ,18.3 ,17.7 ,21.0 ,37.0 ,24.8 ,27.1 ,17.3 ,19.0 ,19.6 ,0.1444 ,22.6 ,22.6 ,2.91 ,14.5 ,0.10 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,29.03 ,,,0.50 ,0.52 ,""
2013/3/12 5:00,-2.94 ,-1.81 ,-0.008 ,18.6 ,18.1 ,18.0 ,17.4 ,17.6 ,17.7 ,18.1 ,17.7 ,17.6 ,107.7 ,38.8 ,18.3 ,23.1 ,18.2 ,20.3 ,18.5 ,18.7 ,19.2 ,17.5 ,18.3 ,18.8 ,18.3 ,17.6 ,20.9 ,37.0 ,24.7 ,27.1 ,17.2 ,19.0 ,19.6 ,0.1445 ,22.6 ,22.5 ,2.91 ,14.0 ,0.10 ,-,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.27 ,,,0.50 ,0.52 ,""
2013/3/12 11:00,-2.96 ,-1.77 ,-0.008 ,18.6 ,18.1 ,18.0 ,17.4 ,17.7 ,17.7 ,18.1 ,17.7 ,17.6 ,107.5 ,38.8 ,18.2 ,23.1 ,18.2 ,20.3 ,18.4 ,18.6 ,19.1 ,17.5 ,18.2 ,18.8 ,18.2 ,17.6 ,20.8 ,37.0 ,24.6 ,27.0 ,17.2 ,18.9 ,19.6 ,0.1441 ,22.6 ,22.6 ,2.91 ,14.0 ,0.10 ,-,13.03 ,20.48 ,24.0 ,0.420 ,0 ,29.71 ,,,0.50 ,0.52 ,""
2013/3/12 17:00,-2.96 ,-1.69 ,-0.008 ,18.8 ,18.3 ,18.2 ,17.7 ,17.9 ,17.8 ,18.4 ,17.9 ,17.8 ,106.7 ,39.1 ,18.4 ,23.3 ,18.3 ,20.4 ,18.5 ,18.7 ,19.2 ,17.6 ,18.3 ,18.9 ,18.3 ,17.7 ,21.0 ,37.3 ,24.9 ,27.2 ,17.3 ,19.0 ,19.6 ,0.1432 ,22.6 ,22.5 ,2.91 ,13.5 ,0.10 ,-,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.64 ,,,0.50 ,0.52 ,""
2013/3/12 23:00,-2.95 ,-1.67 ,-0.008 ,18.9 ,18.4 ,18.3 ,17.8 ,18.1 ,18.0 ,18.6 ,18.1 ,17.9 ,106.7 ,39.2 ,18.6 ,23.4 ,18.5 ,20.6 ,18.7 ,18.9 ,19.4 ,17.8 ,18.5 ,19.1 ,18.5 ,17.9 ,21.2 ,37.4 ,25.1 ,27.4 ,17.4 ,19.1 ,19.7 ,0.1432 ,22.6 ,22.5 ,2.91 ,14.0 ,0.10 ,-,13.15 ,20.67 ,23.0 ,0.430 ,0 ,28.17 ,,,0.50 ,0.52 ,""
2013/3/13 5:00,-2.95 ,-1.65 ,-0.008 ,19.0 ,18.5 ,18.4 ,17.9 ,18.1 ,18.1 ,18.6 ,18.1 ,18.0 ,106.3 ,39.3 ,18.7 ,23.5 ,18.6 ,20.7 ,18.8 ,18.9 ,19.4 ,17.9 ,18.6 ,19.2 ,18.6 ,18.0 ,21.3 ,37.6 ,25.3 ,27.5 ,17.5 ,19.1 ,19.7 ,0.1429 ,22.6 ,22.5 ,2.91 ,14.0 ,0.10 ,-,13.22 ,20.77 ,23.5 ,0.435 ,0 ,28.19 ,,,0.50 ,0.52 ,""
2013/3/13 11:00,-2.95 ,-1.60 ,-0.008 ,19.0 ,18.6 ,18.5 ,18.0 ,18.2 ,18.1 ,18.7 ,18.2 ,18.1 ,105.8 ,39.3 ,18.7 ,23.5 ,18.6 ,20.7 ,18.8 ,19.0 ,19.5 ,18.0 ,18.7 ,19.2 ,18.6 ,18.1 ,21.3 ,37.6 ,25.3 ,27.6 ,17.6 ,19.1 ,19.8 ,0.1424 ,22.6 ,22.5 ,2.91 ,14.0 ,-,0.12 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.34 ,,,0.50 ,0.52 ,""
2013/3/13 17:00,-2.96 ,-1.54 ,-0.008 ,19.0 ,18.6 ,18.5 ,18.1 ,18.2 ,18.1 ,18.8 ,18.2 ,18.1 ,105.1 ,39.3 ,18.8 ,23.6 ,18.7 ,20.8 ,18.9 ,19.1 ,19.5 ,18.1 ,18.7 ,19.3 ,18.7 ,18.1 ,21.4 ,37.7 ,25.3 ,27.6 ,17.6 ,19.1 ,19.9 ,0.1416 ,22.6 ,22.6 ,2.91 ,14.5 ,-,0.12 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.93 ,,,0.50 ,0.52 ,""
2013/3/13 23:00,-2.93 ,-1.56 ,-0.008 ,19.1 ,18.7 ,18.6 ,18.1 ,18.3 ,18.2 ,18.8 ,18.3 ,18.2 ,105.5 ,39.2 ,18.9 ,23.6 ,18.7 ,20.8 ,19.0 ,19.1 ,19.6 ,18.1 ,18.8 ,19.3 ,18.7 ,18.2 ,21.5 ,37.8 ,25.4 ,27.7 ,17.7 ,19.2 ,19.9 ,0.1419 ,22.6 ,22.5 ,2.91 ,15.0 ,-,0.13 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,26.92 ,,,0.50 ,0.52 ,""
2013/3/14 5:00,-2.92 ,-1.60 ,-0.008 ,19.2 ,18.8 ,18.7 ,18.2 ,18.3 ,18.3 ,18.9 ,18.3 ,18.3 ,105.9 ,39.2 ,18.9 ,23.7 ,18.8 ,20.8 ,19.0 ,19.2 ,19.7 ,18.2 ,18.8 ,19.4 ,18.8 ,18.2 ,21.5 ,37.8 ,25.4 ,27.7 ,17.7 ,19.3 ,20.0 ,0.1426 ,22.6 ,22.5 ,2.91 ,15.5 ,-,0.13 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,26.67 ,,,0.50 ,0.52 ,""
2013/3/14 11:00,-2.91 ,-1.69 ,-0.008 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.9 ,18.4 ,18.3 ,106.8 ,39.2 ,18.9 ,23.7 ,18.8 ,20.8 ,19.0 ,19.2 ,19.7 ,18.2 ,18.9 ,19.4 ,18.8 ,18.3 ,21.5 ,37.8 ,25.5 ,27.8 ,17.8 ,19.3 ,20.0 ,0.1435 ,22.6 ,22.5 ,2.81 ,15.5 ,-,0.13 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,26.92 ,,,0.50 ,0.52 ,""
2013/3/14 17:00,-2.91 ,-1.70 ,-0.008 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.9 ,18.4 ,18.3 ,107.2 ,39.3 ,19.0 ,23.7 ,18.8 ,20.9 ,19.1 ,19.2 ,19.7 ,18.2 ,18.9 ,19.5 ,18.8 ,18.3 ,21.6 ,37.8 ,25.5 ,27.8 ,17.8 ,19.3 ,20.0 ,0.1438 ,22.6 ,22.6 ,2.71 ,15.0 ,-,0.14 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,27.06 ,,,0.50 ,0.52 ,""
2013/3/14 23:00,-2.92 ,-1.76 ,-0.008 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.9 ,18.4 ,18.3 ,107.6 ,39.2 ,19.0 ,23.7 ,18.8 ,20.9 ,19.1 ,19.2 ,19.7 ,18.2 ,18.9 ,19.4 ,18.9 ,18.3 ,21.6 ,37.7 ,25.5 ,27.8 ,17.8 ,19.3 ,20.0 ,0.1444 ,22.6 ,22.5 ,2.71 ,15.0 ,-,0.14 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.53 ,,,0.50 ,0.52 ,""
2013/3/15 5:00,-2.93 ,-1.78 ,-0.009 ,19.2 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,19.0 ,18.4 ,18.3 ,107.6 ,39.0 ,19.0 ,23.7 ,18.9 ,20.8 ,19.1 ,19.3 ,19.7 ,18.2 ,18.9 ,19.4 ,18.9 ,18.3 ,21.5 ,37.6 ,25.4 ,27.7 ,17.8 ,19.3 ,20.0 ,0.1446 ,22.6 ,22.6 ,2.71 ,15.0 ,-,0.14 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.80 ,,,0.50 ,0.52 ,""
2013/3/15 11:00,-2.94 ,-1.76 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.9 ,18.4 ,18.3 ,107.6 ,39.0 ,19.0 ,23.7 ,18.8 ,20.8 ,19.0 ,19.2 ,19.7 ,18.1 ,18.9 ,19.4 ,18.8 ,18.3 ,21.5 ,37.6 ,25.4 ,27.7 ,17.7 ,19.3 ,20.0 ,0.1445 ,22.6 ,22.6 ,2.60 ,14.0 ,-,0.14 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,28.09 ,,,0.50 ,0.52 ,""
2013/3/15 17:00,-2.94 ,-1.71 ,-0.009 ,19.3 ,18.8 ,18.7 ,18.2 ,18.4 ,18.3 ,18.9 ,18.4 ,18.3 ,107.1 ,38.9 ,19.0 ,23.6 ,18.8 ,20.8 ,19.0 ,19.2 ,19.7 ,18.1 ,18.9 ,19.4 ,18.8 ,18.3 ,21.5 ,37.6 ,25.3 ,27.6 ,17.8 ,19.3 ,20.1 ,0.1439 ,22.6 ,22.6 ,2.60 ,14.0 ,-,0.15 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,27.79 ,,,0.50 ,0.52 ,""
