,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/3/15 23:00,-2.93 ,-1.71 ,-0.009 ,19.3 ,18.9 ,18.7 ,18.2 ,18.4 ,18.4 ,19.0 ,18.4 ,18.4 ,107.4 ,38.8 ,19.0 ,23.6 ,18.9 ,20.8 ,19.1 ,19.3 ,19.7 ,18.2 ,18.9 ,19.4 ,18.9 ,18.3 ,21.5 ,37.5 ,25.3 ,27.6 ,17.9 ,19.4 ,20.1 ,0.1439 ,22.6 ,22.5 ,2.60 ,14.0 ,-,0.14 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.81 ,,,0.50 ,0.52 ,""
2013/3/16 5:00,-2.94 ,-1.70 ,-0.009 ,19.3 ,18.9 ,18.8 ,18.3 ,18.5 ,18.4 ,19.0 ,18.5 ,18.4 ,107.0 ,38.9 ,19.0 ,23.7 ,18.9 ,20.9 ,19.1 ,19.3 ,19.8 ,18.2 ,18.9 ,19.5 ,18.9 ,18.4 ,21.7 ,37.5 ,25.5 ,27.6 ,17.9 ,19.4 ,20.1 ,0.1438 ,22.6 ,22.6 ,2.60 ,14.0 ,-,0.15 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,28.06 ,,,0.50 ,0.52 ,""
2013/3/16 11:00,-2.94 ,-1.66 ,-0.009 ,19.2 ,18.9 ,18.8 ,18.3 ,18.5 ,18.4 ,19.0 ,18.5 ,18.4 ,106.6 ,39.0 ,19.1 ,23.7 ,18.9 ,20.9 ,19.1 ,19.4 ,19.8 ,18.3 ,19.0 ,19.5 ,19.0 ,18.4 ,21.7 ,37.6 ,25.5 ,27.7 ,17.9 ,19.4 ,20.1 ,0.1432 ,22.6 ,22.6 ,2.60 ,14.0 ,-,0.15 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,28.22 ,,,0.50 ,0.52 ,""
2013/3/16 17:00,-2.94 ,-1.61 ,-0.009 ,19.4 ,18.9 ,18.8 ,18.3 ,18.5 ,18.5 ,19.0 ,18.5 ,18.5 ,106.1 ,38.9 ,19.1 ,23.7 ,19.0 ,20.9 ,19.2 ,19.4 ,19.8 ,18.3 ,19.0 ,19.5 ,19.0 ,18.4 ,21.7 ,37.6 ,25.5 ,27.8 ,18.0 ,19.4 ,20.2 ,0.1427 ,22.6 ,22.6 ,2.60 ,14.0 ,-,0.15 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.42 ,,,0.50 ,0.52 ,""
2013/3/16 23:00,-2.92 ,-1.64 ,-0.009 ,19.4 ,19.0 ,18.9 ,18.4 ,18.6 ,18.5 ,19.1 ,18.6 ,18.5 ,106.6 ,38.9 ,19.1 ,23.7 ,19.0 ,20.9 ,19.2 ,19.4 ,19.9 ,18.4 ,19.1 ,19.6 ,19.1 ,18.5 ,21.7 ,37.6 ,25.6 ,27.9 ,18.0 ,19.5 ,20.2 ,0.1431 ,22.6 ,22.6 ,2.60 ,14.5 ,-,0.15 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,27.21 ,,,0.50 ,0.52 ,""
2013/3/17 5:00,-2.91 ,-1.68 ,-0.009 ,19.5 ,19.0 ,18.9 ,18.5 ,18.6 ,18.6 ,19.2 ,18.6 ,18.6 ,106.9 ,38.9 ,19.2 ,23.8 ,19.1 ,21.0 ,19.3 ,19.5 ,19.9 ,18.4 ,19.1 ,19.6 ,19.1 ,18.6 ,21.8 ,37.7 ,25.6 ,27.9 ,18.1 ,19.5 ,20.2 ,0.1437 ,22.6 ,22.6 ,2.50 ,14.5 ,-,0.14 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,27.17 ,,,0.50 ,0.52 ,""
2013/3/17 11:00,-2.91 ,-1.70 ,-0.009 ,19.5 ,19.1 ,18.9 ,18.5 ,18.7 ,18.6 ,19.2 ,18.7 ,18.6 ,107.2 ,39.0 ,19.2 ,23.8 ,19.1 ,21.0 ,19.3 ,19.5 ,20.0 ,18.4 ,19.2 ,19.7 ,19.1 ,18.6 ,21.9 ,37.7 ,25.7 ,27.9 ,18.1 ,19.5 ,20.3 ,0.1440 ,22.6 ,22.6 ,2.50 ,14.5 ,-,0.14 ,13.03 ,20.48 ,23.0 ,0.420 ,0 ,27.59 ,,,0.50 ,0.52 ,""
2013/3/17 17:00,-2.92 ,-1.67 ,-0.009 ,19.5 ,19.1 ,19.0 ,18.5 ,18.7 ,18.6 ,19.2 ,18.7 ,18.6 ,107.0 ,38.9 ,19.3 ,23.8 ,19.1 ,21.0 ,19.3 ,19.5 ,20.0 ,18.4 ,19.2 ,19.7 ,19.1 ,18.6 ,21.9 ,37.7 ,25.7 ,27.9 ,18.1 ,19.6 ,20.3 ,0.1437 ,22.6 ,22.6 ,2.50 ,14.5 ,-,0.14 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,27.62 ,,,0.50 ,0.52 ,""
2013/3/17 23:00,-2.92 ,-1.66 ,-0.009 ,19.6 ,19.1 ,19.0 ,18.5 ,18.7 ,18.7 ,19.3 ,18.7 ,18.7 ,107.0 ,38.8 ,19.3 ,23.8 ,19.2 ,21.1 ,19.4 ,19.6 ,20.0 ,18.5 ,19.2 ,19.7 ,19.2 ,18.7 ,21.9 ,37.8 ,25.7 ,28.0 ,18.2 ,19.6 ,20.4 ,0.1436 ,22.6 ,22.6 ,2.50 ,14.5 ,-,0.14 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.06 ,,,0.50 ,0.52 ,""
2013/3/18 5:00,-2.92 ,-1.61 ,-0.009 ,19.6 ,19.2 ,19.1 ,18.6 ,18.8 ,18.7 ,19.3 ,18.8 ,18.7 ,106.6 ,38.9 ,19.4 ,23.9 ,19.2 ,21.1 ,19.5 ,19.7 ,20.1 ,18.6 ,19.3 ,19.8 ,19.3 ,18.7 ,22.0 ,37.8 ,25.8 ,28.0 ,18.3 ,19.7 ,20.4 ,0.1430 ,22.6 ,22.6 ,2.50 ,15.0 ,-,0.14 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.00 ,,,0.50 ,0.52 ,""
2013/3/18 11:00,-2.93 ,-1.57 ,-0.009 ,19.6 ,19.2 ,19.1 ,18.7 ,18.8 ,18.8 ,19.3 ,18.8 ,18.8 ,106.0 ,39.0 ,19.4 ,23.9 ,19.2 ,21.1 ,19.5 ,19.7 ,20.1 ,18.6 ,19.3 ,19.8 ,19.3 ,18.7 ,22.0 ,37.9 ,25.9 ,28.1 ,18.3 ,19.8 ,20.5 ,0.1425 ,22.6 ,22.6 ,2.50 ,15.5 ,-,0.14 ,12.72 ,19.82 ,23.5 ,0.410 ,0 ,27.63 ,,,0.50 ,0.52 ,""
2013/3/18 17:00,-2.93 ,-1.52 ,-0.009 ,19.7 ,19.3 ,19.3 ,18.8 ,18.9 ,18.9 ,19.4 ,18.9 ,18.9 ,105.4 ,39.1 ,19.5 ,24.0 ,19.3 ,21.2 ,19.5 ,19.7 ,20.2 ,18.7 ,19.4 ,19.9 ,19.4 ,18.9 ,22.1 ,38.1 ,26.0 ,28.2 ,18.4 ,19.8 ,20.6 ,0.1417 ,22.6 ,22.6 ,2.50 ,16.0 ,-,0.09 ,12.72 ,19.82 ,23.5 ,0.410 ,0 ,27.20 ,,,0.50 ,0.52 ,""
2013/3/18 23:00,-2.92 ,-1.51 ,-0.009 ,19.8 ,19.4 ,19.3 ,18.9 ,19.0 ,18.9 ,19.5 ,19.0 ,18.9 ,105.3 ,39.2 ,19.6 ,24.1 ,19.5 ,21.3 ,19.6 ,19.8 ,20.3 ,18.8 ,19.5 ,20.0 ,19.5 ,19.0 ,22.2 ,38.2 ,26.0 ,28.3 ,18.5 ,19.9 ,20.6 ,0.1416 ,22.6 ,22.6 ,-,-,-,0.09 ,13.03 ,20.48 ,23.5 ,0.420 ,0 ,27.56 ,,,0.50 ,0.52 ,""
2013/3/19 5:00,-2.92 ,-1.50 ,-0.009 ,20.0 ,19.5 ,19.4 ,19.0 ,19.1 ,19.1 ,19.7 ,19.1 ,19.0 ,105.2 ,39.2 ,19.7 ,24.2 ,19.5 ,21.4 ,19.7 ,19.9 ,20.4 ,18.9 ,19.6 ,20.1 ,19.5 ,19.0 ,22.2 ,38.2 ,26.1 ,28.4 ,18.6 ,20.0 ,20.7 ,0.1416 ,22.6 ,22.6 ,-,-,-,0.09 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.77 ,,,0.50 ,0.52 ,""
2013/3/19 11:00,-2.90 ,-1.52 ,-0.009 ,19.9 ,19.5 ,19.5 ,19.0 ,19.1 ,19.1 ,19.6 ,19.2 ,19.1 ,105.5 ,39.4 ,19.7 ,24.2 ,19.5 ,21.5 ,19.8 ,20.0 ,20.4 ,19.0 ,19.7 ,20.2 ,19.6 ,19.1 ,22.4 ,38.3 ,26.3 ,28.5 ,18.7 ,20.1 ,20.8 ,0.1419 ,22.6 ,22.6 ,-,-,-,0.09 ,13.09 ,20.58 ,23.0 ,0.425 ,0 ,26.26 ,,,0.50 ,0.52 ,""
2013/3/19 17:00,-2.90 ,-1.52 ,-0.009 ,20.0 ,19.6 ,19.6 ,19.1 ,19.3 ,19.2 ,19.8 ,19.2 ,19.2 ,105.7 ,39.4 ,19.8 ,24.3 ,19.6 ,21.5 ,19.9 ,20.1 ,20.5 ,19.1 ,19.7 ,20.2 ,19.7 ,19.2 ,22.4 ,38.5 ,26.4 ,28.5 ,18.7 ,20.1 ,20.8 ,0.1421 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.07 ,13.09 ,20.58 ,22.5 ,0.425 ,0 ,25.31 ,,,0.50 ,0.51 ,""
2013/3/19 23:00,-2.89 ,-1.56 ,-0.009 ,20.1 ,19.7 ,19.6 ,19.1 ,19.3 ,19.3 ,19.8 ,19.3 ,19.2 ,106.2 ,40.1 ,19.9 ,24.5 ,19.7 ,21.7 ,20.0 ,20.2 ,20.6 ,19.1 ,19.8 ,20.4 ,19.8 ,19.2 ,22.5 ,38.8 ,26.6 ,28.9 ,18.9 ,20.2 ,20.8 ,0.1426 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.06 ,13.15 ,20.67 ,22.5 ,0.430 ,0 ,25.90 ,,,0.50 ,0.51 ,""
2013/3/20 5:00,-2.90 ,-1.55 ,-0.009 ,20.2 ,19.8 ,19.7 ,19.2 ,19.3 ,19.3 ,19.9 ,19.3 ,19.3 ,106.1 ,40.1 ,19.9 ,24.6 ,19.7 ,21.7 ,20.1 ,20.2 ,20.7 ,19.2 ,19.9 ,20.4 ,19.8 ,19.3 ,22.5 ,39.0 ,26.6 ,28.8 ,18.7 ,20.2 ,20.9 ,0.1425 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.05 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,26.21 ,,,0.50 ,0.51 ,""
2013/3/20 11:00,-2.91 ,-1.53 ,-0.009 ,20.3 ,19.8 ,19.7 ,19.2 ,19.4 ,19.4 ,20.0 ,19.4 ,19.3 ,105.8 ,40.1 ,20.0 ,24.6 ,19.8 ,21.8 ,20.1 ,20.3 ,20.8 ,19.2 ,19.9 ,20.5 ,19.9 ,19.3 ,22.6 ,38.9 ,26.6 ,28.9 ,18.7 ,20.3 ,21.0 ,0.1423 ,22.6 ,22.6 ,2.91 ,17.5 ,-,-,13.15 ,20.67 ,23.0 ,0.430 ,0 ,-,,,0.50 ,0.51 ,""
2013/3/20 17:00,-2.93 ,-1.46 ,-0.009 ,20.3 ,19.9 ,19.8 ,19.3 ,19.4 ,19.4 ,20.0 ,19.4 ,19.4 ,104.8 ,40.1 ,20.0 ,24.6 ,19.9 ,21.8 ,20.1 ,20.3 ,20.8 ,19.3 ,20.0 ,20.5 ,19.9 ,19.4 ,22.7 ,38.8 ,26.6 ,28.9 ,18.8 ,20.4 ,21.1 ,0.1412 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.03 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.08 ,,,0.50 ,0.51 ,""
2013/3/20 23:00,-2.93 ,-1.42 ,-0.009 ,20.3 ,19.9 ,19.8 ,19.3 ,19.5 ,19.5 ,20.1 ,19.5 ,19.5 ,104.1 ,39.8 ,20.0 ,24.6 ,19.9 ,21.8 ,20.1 ,20.4 ,20.8 ,19.3 ,20.0 ,20.5 ,20.0 ,19.4 ,22.7 ,38.7 ,26.5 ,28.8 ,18.8 ,20.4 ,21.1 ,0.1404 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.02 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.99 ,,,0.50 ,0.51 ,""
2013/3/21 5:00,-2.90 ,-1.56 ,-0.009 ,20.4 ,19.9 ,19.9 ,19.3 ,19.5 ,19.5 ,20.1 ,19.5 ,19.5 ,104.7 ,39.9 ,20.1 ,24.6 ,19.9 ,21.9 ,20.2 ,20.4 ,20.9 ,19.4 ,20.0 ,20.6 ,20.0 ,19.5 ,22.8 ,38.8 ,26.6 ,28.8 ,18.9 ,20.5 ,21.2 ,0.1406 ,22.6 ,22.6 ,2.91 ,17.5 ,-,0.01 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,25.34 ,,,0.50 ,0.51 ,""
2013/3/21 11:00,-2.87 ,-1.77 ,-0.008 ,20.5 ,20.0 ,20.0 ,19.4 ,19.6 ,19.6 ,20.1 ,19.6 ,19.5 ,107.1 ,41.4 ,20.1 ,25.0 ,20.0 ,22.2 ,20.2 ,20.4 ,20.9 ,19.3 ,20.1 ,20.7 ,20.0 ,19.4 ,22.8 ,39.8 ,26.9 ,29.1 ,18.9 ,20.6 ,21.2 ,0.1422 ,22.7 ,22.6 ,2.91 ,17.5 ,-,-,13.22 ,20.77 ,24.0 ,0.435 ,0 ,-,,,0.50 ,0.51 ,""
2013/3/21 17:00,-2.94 ,-1.69 ,-0.008 ,20.4 ,19.9 ,19.9 ,19.3 ,19.5 ,19.5 ,20.1 ,19.5 ,19.5 ,106.6 ,41.3 ,20.1 ,24.9 ,20.0 ,22.3 ,20.2 ,20.4 ,21.0 ,19.2 ,20.1 ,20.6 ,20.0 ,19.4 ,22.6 ,39.5 ,26.6 ,28.9 ,18.9 ,20.6 ,21.2 ,0.1420 ,22.7 ,22.6 ,2.81 ,17.0 ,-,0.02 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,24.17 ,,,0.50 ,0.51 ,""
2013/3/21 23:00,-2.94 ,-1.69 ,-0.008 ,20.4 ,20.0 ,19.9 ,19.4 ,19.6 ,19.6 ,20.1 ,19.6 ,19.5 ,106.5 ,41.4 ,20.1 ,24.9 ,20.0 ,22.4 ,20.2 ,20.3 ,21.0 ,19.3 ,20.0 ,20.6 ,20.0 ,19.4 ,22.7 ,39.5 ,26.7 ,29.1 ,18.9 ,20.6 ,21.2 ,0.1420 ,22.7 ,22.7 ,2.71 ,16.5 ,-,0.01 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,23.80 ,,,0.50 ,0.51 ,""
2013/3/22 5:00,-2.93 ,-1.69 ,-0.008 ,20.5 ,20.0 ,19.9 ,19.4 ,19.6 ,19.6 ,20.1 ,19.6 ,19.6 ,106.2 ,41.2 ,20.1 ,24.9 ,20.1 ,22.4 ,20.2 ,20.4 ,21.0 ,19.3 ,20.0 ,20.6 ,20.0 ,19.4 ,22.7 ,39.4 ,26.6 ,28.9 ,18.8 ,20.6 ,21.2 ,0.1420 ,22.7 ,22.7 ,2.71 ,16.5 ,-,0.01 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,23.62 ,,,0.50 ,0.51 ,""
2013/3/22 11:00,-2.89 ,-1.81 ,-0.008 ,20.5 ,20.0 ,19.9 ,19.4 ,19.6 ,19.6 ,20.1 ,19.6 ,19.6 ,107.8 ,41.0 ,20.1 ,24.9 ,20.1 ,22.3 ,20.2 ,20.4 ,21.0 ,19.4 ,20.1 ,20.6 ,20.0 ,19.5 ,22.7 ,39.3 ,26.6 ,28.9 ,18.9 ,20.7 ,21.3 ,0.1430 ,22.7 ,22.7 ,2.60 ,16.0 ,-,-,13.22 ,20.77 ,24.5 ,0.435 ,0 ,-,,,0.50 ,0.51 ,""
2013/3/22 17:00,-2.92 ,-1.85 ,-0.002 ,20.5 ,20.1 ,20.0 ,19.6 ,19.8 ,19.7 ,20.2 ,19.7 ,19.7 ,113.9 ,41.1 ,20.2 ,25.0 ,20.2 ,22.5 ,20.3 ,20.6 ,21.0 ,19.5 ,20.1 ,20.7 ,20.1 ,19.6 ,22.8 ,39.3 ,26.7 ,29.1 ,18.9 ,20.7 ,21.4 ,0.1465 ,22.7 ,22.7 ,2.60 ,15.5 ,-,-,13.22 ,20.77 ,30.0 ,0.435 ,0 ,-,,,0.50 ,0.51 ,""
2013/3/22 23:00,DS,-1.47 ,-0.009 ,20.5 ,20.1 ,20.0 ,19.5 ,19.7 ,19.7 ,20.2 ,19.7 ,19.7 ,105.3 ,40.7 ,20.2 ,24.9 ,20.2 ,22.4 ,20.3 ,20.5 ,21.0 ,19.5 ,20.2 ,20.7 ,20.1 ,19.6 ,22.8 ,39.2 ,26.6 ,28.9 ,18.9 ,20.6 ,21.3 ,0.1414 ,22.7 ,22.7 ,2.60 ,15.5 ,-,0.00 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,25.2 ,,,0.50 ,0.51 ,""
2013/3/23 5:00,-2.95 ,-1.46 ,-0.009 ,20.6 ,20.1 ,20.1 ,19.6 ,19.8 ,19.8 ,20.2 ,19.7 ,19.7 ,105.2 ,40.4 ,20.3 ,24.9 ,20.2 ,22.4 ,20.3 ,20.5 ,21.1 ,19.6 ,20.2 ,20.8 ,20.2 ,19.6 ,22.8 ,39.0 ,26.7 ,29.0 ,19.0 ,20.7 ,21.3 ,0.1414 ,22.7 ,22.7 ,2.60 ,15.5 ,-,0.00 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,24.8 ,,,0.50 ,0.51 ,""
2013/3/23 11:00,-2.92 ,-1.50 ,-0.009 ,20.5 ,20.1 ,20.1 ,19.5 ,19.7 ,19.7 ,20.2 ,19.8 ,19.7 ,105.7 ,40.1 ,20.3 ,24.9 ,20.2 ,22.3 ,20.3 ,20.6 ,21.1 ,19.6 ,20.2 ,20.8 ,20.2 ,19.7 ,22.9 ,38.8 ,26.7 ,28.9 ,19.0 ,20.7 ,21.3 ,0.1418 ,22.7 ,22.7 ,2.60 ,15.5 ,-,0.00 ,13.15 ,20.67 ,22.5 ,0.430 ,0 ,25.0 ,,,0.50 ,0.51 ,""
2013/3/23 17:00,-2.91 ,-1.50 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.7 ,105.8 ,39.9 ,20.3 ,24.8 ,20.2 ,22.3 ,20.4 ,20.6 ,21.1 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.8 ,38.7 ,26.6 ,28.9 ,19.0 ,20.7 ,21.3 ,0.1419 ,22.8 ,22.7 ,2.60 ,16.0 ,-,0.00 ,13.28 ,20.87 ,22.5 ,0.440 ,0 ,24.8 ,,,0.50 ,0.51 ,""
2013/3/23 23:00,-2.90 ,-1.54 ,-0.009 ,20.7 ,20.2 ,20.2 ,19.7 ,19.9 ,19.9 ,20.3 ,19.8 ,19.8 ,106.2 ,39.8 ,20.3 ,24.8 ,20.3 ,22.3 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.7 ,26.6 ,28.9 ,19.0 ,20.7 ,21.4 ,0.1422 ,22.8 ,22.8 ,2.60 ,16.0 ,-,0.00 ,13.28 ,20.87 ,22.5 ,0.440 ,0 ,25.0 ,,,0.50 ,0.51 ,""
2013/3/24 5:00,-2.91 ,-1.56 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,19.8 ,19.8 ,106.5 ,39.7 ,20.4 ,24.8 ,20.3 ,22.3 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.7 ,22.9 ,38.6 ,26.6 ,28.9 ,19.1 ,20.7 ,21.4 ,0.1424 ,22.8 ,22.7 ,2.50 ,15.5 ,-,0.00 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,25.3 ,,,0.50 ,0.51 ,""
2013/3/24 11:00,-2.90 ,-1.60 ,-0.008 ,20.7 ,20.2 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,19.9 ,19.8 ,106.8 ,39.6 ,20.4 ,24.8 ,20.3 ,22.3 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.5 ,26.6 ,28.8 ,19.1 ,20.8 ,21.4 ,0.1427 ,22.8 ,22.8 ,2.50 ,15.5 ,-,-,13.28 ,20.87 ,23.5 ,0.440 ,0 ,-,,,0.50 ,0.51 ,""
2013/3/24 17:00,-2.92 ,-1.51 ,-0.008 ,20.7 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.4 ,19.9 ,19.8 ,105.7 ,39.5 ,20.4 ,24.8 ,20.3 ,22.3 ,20.5 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.4 ,26.6 ,28.8 ,19.1 ,20.7 ,21.4 ,0.1421 ,22.8 ,22.8 ,2.40 ,15.5 ,-,0.00 ,13.28 ,21.34 ,23.5 ,0.440 ,0 ,27.2 ,,,0.50 ,0.51 ,""
2013/3/24 23:00,-2.91 ,-1.49 ,-0.008 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,105.6 ,39.2 ,20.4 ,24.7 ,20.3 ,22.3 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.3 ,26.5 ,28.7 ,19.1 ,20.7 ,21.4 ,0.1421 ,22.8 ,22.8 ,2.40 ,15.0 ,-,0.00 ,13.28 ,21.34 ,24.0 ,0.440 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/3/25 5:00,-2.91 ,-1.48 ,-0.008 ,20.7 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,105.5 ,39.2 ,20.4 ,24.7 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.7 ,22.9 ,38.2 ,26.5 ,28.7 ,19.1 ,20.7 ,21.4 ,0.1421 ,22.8 ,22.8 ,2.40 ,15.0 ,-,0.00 ,13.28 ,21.34 ,24.0 ,0.440 ,0 ,26.7 ,,,0.50 ,0.51 ,""
2013/3/25 11:00,-2.90 ,-1.47 ,-0.008 ,20.7 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.8 ,105.4 ,39.1 ,20.4 ,24.7 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.8 ,38.1 ,26.4 ,28.6 ,19.0 ,20.7 ,21.4 ,0.1421 ,22.8 ,22.8 ,2.40 ,14.5 ,-,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/3/25 17:00,-2.90 ,-1.46 ,-0.008 ,20.7 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,105.2 ,39.1 ,20.4 ,24.7 ,20.3 ,22.2 ,20.4 ,20.7 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.1 ,26.4 ,28.6 ,19.1 ,20.7 ,21.4 ,0.1421 ,22.8 ,22.8 ,2.40 ,14.5 ,-,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.9 ,,,0.49 ,0.50 ,""
2013/3/25 23:00,-2.89 ,-1.50 ,-0.008 ,20.6 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.8 ,105.6 ,39.0 ,20.4 ,24.7 ,20.3 ,22.1 ,20.5 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,38.0 ,26.4 ,28.6 ,19.1 ,20.7 ,21.4 ,0.1424 ,22.8 ,22.8 ,2.40 ,14.5 ,-,0.00 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,26.4 ,,,0.50 ,0.51 ,""
2013/3/26 5:00,-2.89 ,-1.54 ,-0.008 ,20.6 ,20.2 ,20.1 ,19.6 ,19.9 ,19.8 ,20.3 ,19.8 ,19.8 ,105.9 ,39.1 ,20.5 ,24.7 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.8 ,38.0 ,26.4 ,28.6 ,19.1 ,20.7 ,21.4 ,0.1427 ,22.8 ,22.8 ,2.29 ,14.0 ,-,0.00 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,26.6 ,,,0.50 ,0.51 ,""
2013/3/26 11:00,-2.90 ,-1.57 ,-0.008 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.2 ,19.8 ,19.8 ,106.5 ,39.1 ,20.3 ,24.6 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.2 ,20.8 ,20.2 ,19.7 ,22.8 ,38.0 ,26.4 ,28.5 ,19.0 ,20.6 ,21.3 ,0.1430 ,22.8 ,22.8 ,-,-,-,0.00 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,26.9 ,,,0.50 ,0.51 ,""
2013/3/26 17:00,-2.90 ,-1.59 ,-0.008 ,20.6 ,20.1 ,20.0 ,19.5 ,19.7 ,19.8 ,20.2 ,19.7 ,19.7 ,106.7 ,38.9 ,20.2 ,24.5 ,20.2 ,22.1 ,20.3 ,20.5 ,21.0 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.7 ,37.8 ,26.3 ,28.5 ,19.0 ,20.7 ,21.3 ,0.1432 ,22.8 ,22.8 ,2.50 ,14.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,26.6 ,,,0.50 ,0.51 ,""
2013/3/26 23:00,-2.90 ,-1.63 ,-0.008 ,20.6 ,20.1 ,20.0 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,107.1 ,39.0 ,20.3 ,24.6 ,20.3 ,22.1 ,20.3 ,20.6 ,21.0 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.8 ,38.0 ,26.3 ,28.6 ,19.1 ,20.7 ,21.3 ,0.1436 ,22.8 ,22.8 ,2.50 ,14.5 ,0.00 ,0.00 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,26.9 ,,,0.50 ,0.51 ,""
2013/3/27 5:00,-2.91 ,-1.63 ,-0.008 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,107.2 ,38.9 ,20.3 ,24.6 ,20.3 ,22.1 ,20.4 ,20.6 ,21.1 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.8 ,37.9 ,26.4 ,28.5 ,19.0 ,20.7 ,21.3 ,0.1437 ,22.8 ,22.8 ,2.50 ,14.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.0 ,0.440 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/3/27 11:00,-2.90 ,-1.63 ,-0.009 ,20.6 ,20.1 ,20.0 ,19.6 ,19.8 ,19.8 ,20.2 ,19.8 ,19.7 ,107.2 ,38.8 ,20.3 ,24.5 ,20.3 ,22.1 ,20.4 ,20.6 ,21.0 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.8 ,37.8 ,26.3 ,28.5 ,19.0 ,20.6 ,21.3 ,0.1437 ,22.8 ,22.8 ,2.50 ,14.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/3/27 17:00,-2.91 ,-1.61 ,-0.009 ,20.6 ,20.1 ,20.1 ,19.6 ,19.8 ,19.8 ,20.2 ,19.8 ,19.8 ,106.9 ,38.9 ,20.3 ,24.6 ,20.3 ,22.2 ,20.5 ,20.6 ,21.0 ,19.6 ,20.2 ,20.7 ,20.2 ,19.7 ,22.8 ,37.8 ,26.4 ,28.6 ,19.1 ,21.3 ,21.6 ,0.1436 ,22.8 ,22.8 ,2.50 ,14.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,27.2 ,,,0.50 ,0.51 ,""
2013/3/27 23:00,-2.91 ,-1.59 ,-0.009 ,20.6 ,20.1 ,20.1 ,19.6 ,19.8 ,19.8 ,20.2 ,19.8 ,19.8 ,106.7 ,38.8 ,20.3 ,24.6 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.2 ,20.7 ,20.2 ,19.7 ,22.9 ,37.8 ,26.4 ,28.5 ,19.1 ,21.2 ,21.4 ,0.1435 ,22.8 ,22.8 ,2.50 ,14.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.3 ,,,0.50 ,0.51 ,""
2013/3/28 5:00,-2.90 ,-1.56 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,106.3 ,38.8 ,20.3 ,24.5 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.2 ,20.7 ,20.2 ,19.7 ,22.9 ,37.7 ,26.4 ,28.6 ,19.1 ,21.2 ,21.4 ,0.1434 ,22.8 ,22.8 ,2.50 ,14.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.2 ,,,0.50 ,0.51 ,""
2013/3/28 11:00,-2.90 ,-1.54 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,106.1 ,38.7 ,20.3 ,24.5 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.2 ,20.7 ,20.2 ,19.7 ,22.9 ,37.6 ,26.4 ,28.5 ,19.1 ,21.2 ,21.5 ,0.1433 ,22.8 ,22.8 ,2.40 ,14.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/3/28 17:00,-2.89 ,-1.50 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,105.8 ,38.7 ,20.3 ,24.5 ,20.3 ,22.1 ,20.4 ,20.6 ,21.0 ,19.7 ,20.2 ,20.7 ,20.2 ,19.7 ,22.9 ,37.6 ,26.3 ,28.5 ,19.1 ,21.2 ,21.5 ,0.1430 ,22.8 ,22.8 ,2.40 ,14.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/3/28 23:00,-2.89 ,-1.50 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.8 ,19.8 ,20.3 ,19.8 ,19.8 ,105.9 ,38.5 ,20.3 ,24.5 ,20.3 ,22.1 ,20.5 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.7 ,22.9 ,37.4 ,26.3 ,28.5 ,19.1 ,21.2 ,21.5 ,0.1430 ,22.8 ,22.8 ,2.40 ,14.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.7 ,,,0.50 ,0.51 ,""
2013/3/29 5:00,-2.89 ,-1.48 ,-0.009 ,20.6 ,20.2 ,20.1 ,19.6 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,105.6 ,38.4 ,20.4 ,24.5 ,20.3 ,22.2 ,20.4 ,20.6 ,21.1 ,19.7 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,37.4 ,26.3 ,28.5 ,19.2 ,21.2 ,21.5 ,0.1428 ,22.9 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.9 ,,,0.50 ,0.51 ,""
2013/3/29 11:00,-2.88 ,-1.49 ,-0.009 ,20.7 ,20.2 ,20.2 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,105.7 ,38.3 ,20.4 ,24.4 ,20.3 ,22.1 ,20.4 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.8 ,22.9 ,37.3 ,26.4 ,28.4 ,19.2 ,21.3 ,21.5 ,0.1430 ,22.8 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,26.6 ,,,0.50 ,0.51 ,""
2013/3/29 17:00,-2.88 ,-1.50 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,19.9 ,19.9 ,105.8 ,38.2 ,20.4 ,24.5 ,20.4 ,22.2 ,20.5 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.9 ,22.9 ,37.3 ,26.4 ,28.5 ,19.2 ,21.3 ,21.5 ,0.1430 ,22.8 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,26.6 ,,,0.50 ,0.51 ,""
2013/3/29 23:00,-2.88 ,-1.54 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,20.0 ,20.0 ,20.4 ,19.9 ,19.9 ,106.2 ,38.1 ,20.4 ,24.5 ,20.4 ,22.2 ,20.5 ,20.8 ,21.1 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,37.2 ,26.4 ,28.5 ,19.2 ,21.3 ,21.5 ,0.1433 ,22.9 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.50 ,0.51 ,""
2013/3/30 5:00,-2.88 ,-1.56 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,106.6 ,38.0 ,20.5 ,24.5 ,20.4 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,23.0 ,37.2 ,26.4 ,28.5 ,19.3 ,21.3 ,21.5 ,0.1435 ,22.9 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.7 ,,,0.50 ,0.51 ,""
2013/3/30 11:00,-2.88 ,-1.59 ,-0.009 ,20.8 ,20.3 ,20.3 ,19.8 ,20.0 ,20.0 ,20.4 ,19.9 ,20.0 ,106.8 ,38.0 ,20.5 ,24.5 ,20.4 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,37.2 ,26.4 ,28.5 ,19.3 ,21.3 ,21.6 ,0.1438 ,22.9 ,22.8 ,2.40 ,15.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/3/30 17:00,-2.88 ,-1.58 ,-0.009 ,20.8 ,20.3 ,20.3 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,106.8 ,37.8 ,20.5 ,24.5 ,20.5 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.8 ,20.4 ,19.9 ,22.9 ,37.1 ,26.3 ,28.5 ,19.3 ,21.2 ,21.5 ,0.1438 ,22.9 ,22.9 ,2.40 ,15.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,26.8 ,,,0.50 ,0.51 ,""
2013/3/30 23:00,-2.88 ,-1.61 ,-0.009 ,20.8 ,20.3 ,20.2 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,107.1 ,37.9 ,20.5 ,24.4 ,20.4 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,23.0 ,37.1 ,26.4 ,28.5 ,19.3 ,21.3 ,21.6 ,0.1440 ,22.9 ,22.9 ,2.40 ,15.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/3/31 5:00,-2.89 ,-1.61 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.5 ,20.0 ,20.0 ,107.0 ,37.7 ,20.5 ,24.4 ,20.5 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,23.0 ,37.1 ,26.4 ,28.4 ,19.3 ,21.3 ,21.6 ,0.1440 ,22.9 ,22.9 ,2.40 ,14.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.0 ,0.435 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/3/31 11:00,-2.89 ,-1.60 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,107.0 ,37.8 ,20.5 ,24.4 ,20.5 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,20.0 ,23.0 ,37.0 ,26.3 ,28.4 ,19.3 ,21.4 ,21.6 ,0.1440 ,22.9 ,22.8 ,2.29 ,14.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.3 ,,,0.50 ,0.51 ,""
2013/3/31 17:00,-2.89 ,-1.58 ,-0.009 ,20.8 ,20.3 ,20.2 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,106.6 ,37.6 ,20.5 ,24.4 ,20.5 ,22.2 ,20.5 ,20.8 ,21.2 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,36.9 ,26.3 ,28.4 ,19.4 ,21.0 ,21.5 ,0.1438 ,22.9 ,22.8 ,2.29 ,14.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,27.2 ,,,0.50 ,0.51 ,""
2013/3/31 23:00,-2.88 ,-1.58 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.8 ,20.0 ,20.0 ,20.4 ,20.0 ,20.0 ,106.6 ,37.6 ,20.5 ,24.3 ,20.4 ,22.1 ,20.5 ,20.7 ,21.1 ,19.9 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,36.9 ,26.3 ,28.3 ,19.3 ,21.3 ,21.5 ,0.1439 ,22.9 ,22.9 ,2.29 ,14.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/4/1 5:00,-2.88 ,-1.61 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,20.0 ,19.9 ,106.9 ,37.5 ,20.4 ,24.3 ,20.4 ,22.1 ,20.5 ,20.7 ,21.1 ,19.8 ,20.4 ,20.8 ,20.3 ,19.9 ,22.9 ,36.8 ,26.2 ,28.3 ,19.3 ,21.3 ,21.5 ,0.1441 ,22.9 ,22.9 ,2.29 ,13.5 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,26.8 ,,,0.50 ,0.51 ,""
2013/4/1 11:00,-2.88 ,-1.63 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,107.2 ,37.5 ,20.4 ,24.3 ,20.4 ,22.1 ,20.5 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.9 ,22.9 ,36.7 ,26.2 ,28.2 ,19.3 ,21.2 ,21.5 ,0.1443 ,22.9 ,22.9 ,2.29 ,13.5 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/4/1 17:00,-2.88 ,-1.61 ,-0.009 ,20.7 ,20.2 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,107.1 ,37.4 ,20.4 ,24.2 ,20.4 ,22.0 ,20.4 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.8 ,22.8 ,36.7 ,26.1 ,28.2 ,19.3 ,21.2 ,21.5 ,0.1442 ,22.9 ,22.9 ,2.29 ,13.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,27.0 ,,,0.50 ,0.51 ,""
2013/4/1 23:00,-2.88 ,-1.63 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.3 ,19.9 ,19.9 ,107.2 ,37.3 ,20.4 ,24.2 ,20.4 ,22.0 ,20.5 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.9 ,22.9 ,36.7 ,26.2 ,28.2 ,19.3 ,21.2 ,21.5 ,0.1444 ,22.9 ,22.9 ,2.29 ,13.5 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,27.1 ,,,0.50 ,0.51 ,""
2013/4/2 5:00,-2.88 ,-1.60 ,-0.009 ,20.7 ,20.2 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,20.0 ,19.9 ,107.0 ,37.3 ,20.4 ,24.2 ,20.4 ,22.0 ,20.5 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.9 ,22.9 ,36.7 ,26.2 ,28.2 ,19.3 ,21.8 ,21.5 ,0.1443 ,22.9 ,22.9 ,2.19 ,13.5 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,27.3 ,,,0.50 ,0.51 ,""
2013/4/2 11:00,-2.88 ,-1.60 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,20.0 ,19.9 ,20.3 ,19.9 ,19.9 ,107.0 ,37.3 ,20.4 ,24.2 ,20.4 ,22.0 ,20.5 ,20.7 ,21.1 ,19.8 ,20.3 ,20.8 ,20.3 ,19.9 ,22.9 ,36.6 ,26.2 ,28.2 ,19.3 ,21.5 ,21.2 ,0.1445 ,22.9 ,22.9 ,2.19 ,13.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.8 ,,,0.50 ,0.51 ,""
2013/4/2 17:00,-2.88 ,-1.58 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,20.0 ,20.0 ,20.4 ,19.9 ,20.0 ,106.8 ,37.5 ,20.4 ,24.3 ,20.4 ,22.1 ,20.5 ,20.7 ,21.1 ,19.8 ,20.4 ,20.8 ,20.4 ,19.9 ,22.9 ,36.8 ,26.2 ,28.2 ,19.3 ,21.2 ,21.4 ,0.1443 ,22.9 ,22.9 ,4.47 ,13.5 ,0.01 ,0.02 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,28.6 ,,,0.50 ,0.51 ,""
2013/4/2 23:00,-2.88 ,-1.55 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,19.9 ,19.9 ,106.3 ,38.0 ,20.4 ,24.4 ,20.4 ,22.1 ,20.5 ,20.8 ,21.1 ,19.8 ,20.3 ,20.8 ,20.4 ,19.9 ,22.9 ,37.0 ,26.2 ,28.3 ,19.4 ,21.2 ,21.4 ,0.1437 ,22.9 ,22.9 ,4.47 ,13.5 ,0.05 ,0.03 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.8 ,,,0.50 ,0.51 ,""
2013/4/3 5:00,-2.88 ,-1.47 ,-0.009 ,20.8 ,20.3 ,20.2 ,19.7 ,20.0 ,20.0 ,20.4 ,19.9 ,19.9 ,105.5 ,38.7 ,20.5 ,24.6 ,20.5 ,22.3 ,20.5 ,20.7 ,21.2 ,19.8 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,37.4 ,26.4 ,28.5 ,19.4 ,21.2 ,21.5 ,0.1428 ,22.9 ,22.9 ,4.47 ,13.5 ,0.08 ,0.09 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.8 ,,,0.49 ,0.51 ,""
2013/4/3 11:00,-2.87 ,-1.43 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.4 ,19.9 ,19.9 ,105.1 ,39.4 ,20.5 ,24.8 ,20.5 ,22.5 ,20.6 ,20.8 ,21.2 ,19.8 ,20.4 ,20.9 ,20.4 ,19.9 ,22.9 ,37.9 ,26.5 ,28.6 ,19.4 ,21.3 ,21.5 ,0.1422 ,22.9 ,22.9 ,4.47 ,14.0 ,0.11 ,0.11 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,28.6 ,,,0.49 ,0.51 ,""
2013/4/3 17:00,-2.87 ,-1.42 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,20.0 ,19.9 ,104.9 ,39.9 ,20.4 ,24.9 ,20.5 ,22.5 ,20.5 ,20.7 ,21.2 ,19.8 ,20.4 ,20.9 ,20.4 ,19.8 ,22.9 ,38.1 ,26.5 ,28.7 ,19.3 ,21.2 ,21.5 ,0.1420 ,22.9 ,22.9 ,4.47 ,14.5 ,0.13 ,0.13 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.6 ,,,0.49 ,0.51 ,""
2013/4/3 23:00,-2.86 ,-1.46 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,19.9 ,19.9 ,20.4 ,19.9 ,19.9 ,105.4 ,40.3 ,20.4 ,24.9 ,20.5 ,22.5 ,20.5 ,20.7 ,21.2 ,19.8 ,20.4 ,20.9 ,20.4 ,19.8 ,22.9 ,38.4 ,26.6 ,28.8 ,19.3 ,21.3 ,21.5 ,0.1426 ,22.9 ,22.9 ,4.36 ,14.5 ,0.15 ,0.15 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.3 ,,,0.49 ,0.51 ,""
2013/4/4 5:00,-2.86 ,-1.50 ,-0.009 ,20.7 ,20.3 ,20.2 ,19.7 ,20.0 ,20.0 ,20.4 ,20.0 ,19.9 ,105.9 ,40.8 ,20.5 ,25.1 ,20.5 ,22.6 ,20.5 ,20.7 ,21.3 ,19.8 ,20.4 ,21.0 ,20.4 ,19.8 ,22.9 ,38.7 ,26.7 ,28.9 ,19.3 ,21.3 ,21.5 ,0.1432 ,22.9 ,22.9 ,4.36 ,14.5 ,0.16 ,0.16 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.4 ,,,0.49 ,0.51 ,""
2013/4/4 11:00,-2.87 ,-1.54 ,-0.009 ,20.7 ,20.3 ,20.3 ,19.8 ,20.0 ,19.9 ,20.4 ,19.9 ,19.9 ,106.6 ,41.3 ,20.5 ,25.2 ,20.6 ,22.7 ,20.5 ,20.7 ,21.3 ,19.8 ,20.4 ,21.0 ,20.4 ,19.8 ,22.9 ,39.1 ,26.8 ,29.1 ,19.4 ,21.3 ,21.5 ,0.1438 ,22.9 ,22.9 ,4.36 ,15.0 ,0.16 ,0.17 ,13.03 ,20.48 ,23.5 ,0.420 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/4 17:00,-2.87 ,-1.55 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.5 ,20.0 ,19.9 ,106.6 ,41.5 ,20.5 ,25.3 ,20.6 ,22.8 ,20.6 ,20.7 ,21.3 ,19.8 ,20.4 ,21.0 ,20.4 ,19.8 ,22.9 ,39.2 ,26.9 ,29.2 ,19.3 ,21.2 ,21.5 ,0.1439 ,22.9 ,22.9 ,4.36 ,15.5 ,0.17 ,0.17 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.6 ,,,0.49 ,0.51 ,""
2013/4/4 23:00,-2.87 ,-1.59 ,-0.009 ,20.8 ,20.3 ,20.3 ,19.8 ,20.0 ,20.0 ,20.5 ,20.0 ,20.0 ,107.0 ,41.6 ,20.5 ,25.3 ,20.6 ,22.8 ,20.6 ,20.8 ,21.3 ,19.8 ,20.4 ,21.1 ,20.4 ,19.8 ,22.9 ,39.3 ,26.9 ,29.2 ,19.4 ,21.3 ,21.5 ,0.1444 ,22.9 ,22.9 ,4.36 ,15.5 ,0.17 ,0.17 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/5 5:00,-2.87 ,-1.60 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.5 ,20.0 ,20.0 ,107.3 ,41.9 ,20.5 ,25.4 ,20.6 ,22.8 ,20.6 ,20.8 ,21.4 ,19.9 ,20.5 ,21.1 ,20.4 ,19.8 ,23.1 ,39.5 ,27.0 ,29.3 ,19.4 ,21.3 ,21.6 ,0.1445 ,22.9 ,22.9 ,4.36 ,15.5 ,0.17 ,0.17 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.8 ,,,0.49 ,0.51 ,""
2013/4/5 11:00,-2.87 ,-1.61 ,-0.009 ,20.8 ,20.4 ,20.3 ,19.8 ,20.0 ,20.0 ,20.5 ,20.0 ,20.0 ,107.2 ,42.1 ,20.5 ,25.5 ,20.7 ,22.9 ,20.6 ,20.8 ,21.4 ,19.9 ,20.5 ,21.1 ,20.4 ,19.8 ,23.1 ,39.6 ,27.0 ,29.4 ,19.4 ,21.3 ,21.5 ,0.1446 ,22.9 ,22.9 ,4.36 ,15.5 ,0.17 ,0.18 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/5 17:00,-2.87 ,-1.59 ,-0.009 ,20.9 ,20.5 ,20.4 ,19.9 ,20.1 ,20.0 ,20.6 ,20.0 ,20.0 ,107.1 ,42.1 ,20.6 ,25.5 ,20.6 ,22.9 ,20.7 ,20.8 ,21.4 ,19.9 ,20.5 ,21.1 ,20.5 ,19.9 ,23.1 ,39.7 ,27.1 ,29.4 ,19.4 ,21.5 ,21.7 ,0.1444 ,22.9 ,22.9 ,4.36 ,16.0 ,0.17 ,0.17 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/5 23:00,-2.87 ,-1.58 ,-0.009 ,20.9 ,20.5 ,20.4 ,19.9 ,20.1 ,20.1 ,20.6 ,20.0 ,20.0 ,107.2 ,42.1 ,20.6 ,25.6 ,20.7 ,22.9 ,20.7 ,20.9 ,21.4 ,19.9 ,20.5 ,21.1 ,20.5 ,19.9 ,23.1 ,39.7 ,27.1 ,29.4 ,19.4 ,21.4 ,21.6 ,0.1444 ,22.9 ,22.9 ,4.36 ,16.0 ,0.17 ,0.17 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.49 ,0.51 ,""
2013/4/6 5:00,-2.87 ,-1.57 ,-0.009 ,20.9 ,20.5 ,20.4 ,19.9 ,20.1 ,20.1 ,20.6 ,20.1 ,20.1 ,106.9 ,42.2 ,20.6 ,25.6 ,20.7 ,22.9 ,20.7 ,20.9 ,21.5 ,20.0 ,20.6 ,21.2 ,20.5 ,19.9 ,23.1 ,39.8 ,27.2 ,29.5 ,19.4 ,21.5 ,21.7 ,0.1441 ,22.9 ,22.9 ,4.36 ,16.0 ,0.17 ,0.17 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.4 ,,,0.49 ,0.51 ,""
2013/4/6 11:00,-2.87 ,-1.53 ,-0.008 ,20.9 ,20.5 ,20.4 ,19.9 ,20.1 ,20.1 ,20.6 ,20.1 ,20.1 ,106.6 ,42.3 ,20.6 ,25.6 ,20.7 ,23.0 ,20.7 ,20.9 ,21.5 ,20.1 ,20.6 ,21.2 ,20.5 ,19.9 ,23.2 ,39.8 ,27.1 ,29.4 ,19.4 ,21.5 ,21.8 ,0.1437 ,22.9 ,22.9 ,4.36 ,16.0 ,0.16 ,0.16 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,28.5 ,,,0.49 ,0.51 ,""
2013/4/6 17:00,-2.86 ,-1.47 ,-0.008 ,20.9 ,20.5 ,20.5 ,20.0 ,20.1 ,20.1 ,20.7 ,20.1 ,20.1 ,105.9 ,42.3 ,20.7 ,25.7 ,20.8 ,23.0 ,20.8 ,21.0 ,21.5 ,20.1 ,20.6 ,21.2 ,20.6 ,19.9 ,23.3 ,39.8 ,27.1 ,29.4 ,19.4 ,21.5 ,21.7 ,0.1430 ,23.0 ,22.9 ,4.36 ,16.0 ,0.16 ,0.16 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.6 ,,,0.49 ,0.51 ,""
2013/4/6 23:00,-2.86 ,-1.41 ,-0.008 ,21.0 ,20.6 ,20.5 ,20.0 ,20.2 ,20.2 ,20.7 ,20.1 ,20.2 ,105.2 ,42.2 ,20.7 ,25.7 ,20.9 ,23.0 ,20.8 ,21.0 ,21.5 ,20.1 ,20.7 ,21.3 ,20.6 ,20.0 ,23.3 ,39.9 ,27.2 ,29.5 ,19.4 ,21.6 ,21.8 ,0.1421 ,22.9 ,22.9 ,4.36 ,16.5 ,0.16 ,0.16 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.1 ,,,0.49 ,0.51 ,""
2013/4/7 5:00,-2.87 ,-1.32 ,-0.008 ,21.0 ,20.6 ,20.5 ,20.0 ,20.2 ,20.2 ,20.7 ,20.2 ,20.2 ,103.8 ,42.2 ,20.8 ,25.7 ,20.8 ,23.1 ,20.9 ,21.0 ,21.6 ,20.2 ,20.7 ,21.3 ,20.7 ,20.1 ,23.4 ,39.8 ,27.3 ,29.6 ,19.4 ,21.7 ,21.9 ,0.1406 ,22.9 ,22.9 ,4.36 ,16.5 ,0.15 ,0.15 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,29.4 ,,,0.49 ,0.51 ,""
2013/4/7 11:00,-2.85 ,-1.44 ,-0.008 ,21.1 ,20.6 ,20.6 ,20.0 ,20.3 ,20.3 ,20.8 ,20.2 ,20.2 ,103.1 ,42.2 ,20.8 ,25.8 ,20.9 ,23.1 ,20.9 ,21.1 ,21.7 ,20.2 ,20.8 ,21.4 ,20.7 ,20.1 ,23.4 ,39.8 ,27.3 ,29.7 ,19.5 ,21.8 ,21.9 ,0.1398 ,23.0 ,22.9 ,4.36 ,17.0 ,0.15 ,0.15 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.4 ,,,0.49 ,0.51 ,""
2013/4/7 17:00,-2.85 ,-1.43 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.1 ,20.3 ,20.3 ,20.8 ,20.3 ,20.3 ,102.9 ,42.0 ,20.8 ,25.8 ,20.9 ,23.1 ,20.9 ,21.1 ,21.7 ,20.3 ,20.8 ,21.4 ,20.7 ,20.1 ,23.5 ,39.8 ,27.4 ,29.6 ,19.5 ,21.7 ,21.9 ,0.1395 ,23.0 ,23.0 ,4.36 ,17.0 ,0.14 ,0.14 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.6 ,,,0.49 ,0.51 ,""
2013/4/7 23:00,-2.84 ,-1.47 ,-0.008 ,21.1 ,20.7 ,20.7 ,20.2 ,20.4 ,20.4 ,20.8 ,20.3 ,20.3 ,103.2 ,41.9 ,20.9 ,25.8 ,20.9 ,23.1 ,21.0 ,21.1 ,21.7 ,20.3 ,20.8 ,21.4 ,20.8 ,20.2 ,23.5 ,39.7 ,27.4 ,29.7 ,19.5 ,21.8 ,22.0 ,0.1401 ,23.0 ,22.9 ,4.36 ,17.0 ,0.13 ,0.13 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.0 ,,,0.49 ,0.51 ,""
2013/4/8 5:00,-2.84 ,-1.55 ,-0.008 ,21.1 ,20.7 ,20.7 ,20.1 ,20.4 ,20.3 ,20.8 ,20.4 ,20.3 ,104.2 ,41.8 ,20.9 ,25.8 ,20.9 ,23.0 ,21.0 ,21.2 ,21.7 ,20.3 ,20.8 ,21.4 ,20.8 ,20.2 ,23.5 ,39.7 ,27.4 ,29.7 ,19.5 ,21.8 ,22.0 ,0.1412 ,23.0 ,23.0 ,4.36 ,17.0 ,0.12 ,0.13 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.1 ,,,0.49 ,0.51 ,""
2013/4/8 11:00,-2.85 ,-1.61 ,-0.009 ,21.1 ,20.7 ,20.7 ,20.1 ,20.3 ,20.3 ,20.8 ,20.4 ,20.3 ,105.0 ,41.5 ,20.9 ,25.8 ,20.9 ,22.9 ,20.9 ,21.1 ,21.7 ,20.2 ,20.8 ,21.4 ,20.8 ,20.2 ,23.5 ,39.6 ,27.4 ,29.7 ,19.5 ,21.8 ,22.1 ,0.1419 ,23.0 ,23.0 ,4.36 ,17.0 ,0.12 ,0.12 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.1 ,,,0.49 ,0.51 ,""
2013/4/8 17:00,-2.86 ,-1.63 ,-0.009 ,21.1 ,20.7 ,20.7 ,20.1 ,20.3 ,20.3 ,20.8 ,20.4 ,20.3 ,105.2 ,41.4 ,20.9 ,25.7 ,20.9 ,22.9 ,20.9 ,21.1 ,21.7 ,20.3 ,20.8 ,21.4 ,20.8 ,20.2 ,23.5 ,39.6 ,27.4 ,29.6 ,19.5 ,21.8 ,22.1 ,0.1423 ,23.0 ,23.0 ,4.36 ,17.0 ,0.12 ,0.12 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,27.3 ,,,0.49 ,0.51 ,""
2013/4/8 23:00,-2.86 ,-1.69 ,-0.009 ,21.2 ,20.8 ,20.7 ,20.2 ,20.4 ,20.4 ,20.9 ,20.3 ,20.4 ,105.8 ,41.6 ,20.9 ,25.7 ,21.0 ,23.0 ,21.0 ,21.2 ,21.7 ,20.3 ,20.9 ,21.5 ,20.8 ,20.2 ,23.6 ,39.7 ,27.4 ,29.7 ,19.6 ,21.8 ,22.1 ,0.1430 ,23.0 ,23.0 ,4.36 ,17.0 ,0.11 ,0.11 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.4 ,,,0.49 ,0.51 ,""
2013/4/9 5:00,-2.86 ,-1.72 ,-0.009 ,21.2 ,20.8 ,20.7 ,20.2 ,20.4 ,20.4 ,20.9 ,20.4 ,20.4 ,106.1 ,41.7 ,20.9 ,25.8 ,21.0 ,23.1 ,21.0 ,21.3 ,21.8 ,20.4 ,20.9 ,21.5 ,20.9 ,20.3 ,23.6 ,39.8 ,27.4 ,29.8 ,19.6 ,21.8 ,22.2 ,0.1433 ,23.0 ,23.0 ,4.26 ,17.0 ,0.11 ,0.11 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/9 11:00,-2.87 ,-1.70 ,-0.009 ,21.2 ,20.8 ,20.7 ,20.2 ,20.4 ,20.4 ,20.9 ,20.4 ,20.4 ,106.1 ,41.8 ,20.9 ,25.8 ,21.0 ,23.1 ,21.1 ,21.3 ,21.8 ,20.4 ,20.9 ,21.5 ,20.9 ,20.3 ,23.6 ,39.8 ,27.5 ,29.8 ,19.6 ,21.9 ,22.2 ,0.1432 ,23.0 ,23.0 ,4.36 ,17.0 ,0.10 ,0.11 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/9 17:00,-2.86 ,-1.66 ,-0.009 ,21.3 ,20.9 ,20.8 ,20.3 ,20.5 ,20.5 ,21.0 ,20.4 ,20.5 ,105.7 ,41.8 ,21.0 ,25.9 ,21.1 ,23.1 ,21.1 ,21.3 ,21.9 ,20.5 ,21.0 ,21.6 ,21.0 ,20.4 ,23.7 ,39.8 ,27.6 ,29.9 ,19.7 ,21.9 ,22.2 ,0.1428 ,23.0 ,23.0 ,4.36 ,17.0 ,0.10 ,0.10 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/9 23:00,-2.86 ,-1.66 ,-0.009 ,21.3 ,20.9 ,20.8 ,20.3 ,20.5 ,20.5 ,21.0 ,20.5 ,20.5 ,105.8 ,41.7 ,21.0 ,25.9 ,21.1 ,23.1 ,21.1 ,21.5 ,21.9 ,20.5 ,21.0 ,21.6 ,21.0 ,20.4 ,23.7 ,39.9 ,27.6 ,29.9 ,19.7 ,22.0 ,22.2 ,0.1429 ,23.0 ,23.0 ,4.36 ,17.0 ,0.10 ,0.10 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.8 ,,,0.49 ,0.51 ,""
2013/4/10 5:00,-2.85 ,-1.68 ,-0.009 ,21.3 ,20.9 ,20.9 ,20.3 ,20.6 ,20.5 ,21.1 ,20.5 ,20.5 ,106.0 ,41.8 ,21.1 ,26.0 ,21.1 ,23.2 ,21.2 ,21.4 ,21.9 ,20.5 ,21.0 ,21.7 ,21.0 ,20.4 ,23.8 ,39.9 ,27.6 ,29.9 ,19.8 ,21.9 ,22.2 ,0.1432 ,23.0 ,23.0 ,4.36 ,17.5 ,0.09 ,0.09 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/10 11:00,-2.86 ,-1.70 ,-0.009 ,21.3 ,20.9 ,20.9 ,20.3 ,20.6 ,20.6 ,21.1 ,20.6 ,20.5 ,106.3 ,41.8 ,21.1 ,26.0 ,21.1 ,23.1 ,21.2 ,21.4 ,22.0 ,20.5 ,21.1 ,21.7 ,21.1 ,20.5 ,23.8 ,39.9 ,27.7 ,29.9 ,19.8 ,22.1 ,22.4 ,0.1435 ,23.0 ,23.0 ,4.36 ,17.5 ,0.09 ,0.09 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/10 17:00,-2.86 ,-1.69 ,-0.009 ,21.4 ,21.0 ,20.9 ,20.4 ,20.6 ,20.6 ,21.1 ,20.6 ,20.6 ,106.2 ,41.6 ,21.1 ,25.9 ,21.1 ,23.2 ,21.2 ,21.5 ,22.0 ,20.6 ,21.1 ,21.7 ,21.1 ,20.5 ,23.8 ,39.8 ,27.6 ,29.9 ,20.0 ,22.1 ,22.4 ,0.1434 ,23.0 ,23.0 ,4.26 ,17.5 ,0.09 ,0.09 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/10 23:00,-2.86 ,-1.71 ,-0.009 ,21.5 ,21.1 ,21.0 ,20.5 ,20.7 ,20.7 ,21.2 ,20.7 ,20.7 ,106.3 ,41.7 ,21.2 ,26.0 ,21.2 ,23.2 ,21.3 ,21.6 ,22.0 ,20.6 ,21.1 ,21.7 ,21.1 ,20.5 ,23.9 ,39.9 ,27.7 ,30.0 ,20.0 ,22.2 ,22.3 ,0.1436 ,23.0 ,23.0 ,4.26 ,17.5 ,0.08 ,0.08 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.49 ,0.51 ,""
2013/4/11 5:00,-2.86 ,-1.72 ,-0.009 ,21.5 ,21.1 ,21.0 ,20.5 ,20.7 ,20.7 ,21.2 ,20.7 ,20.7 ,106.5 ,41.9 ,21.3 ,26.1 ,21.3 ,23.3 ,21.3 ,21.5 ,22.1 ,20.7 ,21.2 ,21.8 ,21.2 ,20.6 ,23.9 ,40.0 ,27.8 ,30.1 ,20.0 ,22.2 ,22.4 ,0.1436 ,23.0 ,23.0 ,4.26 ,17.5 ,0.08 ,0.08 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/11 11:00,-2.86 ,-1.72 ,-0.009 ,21.6 ,21.1 ,21.1 ,20.6 ,20.8 ,20.8 ,21.3 ,20.7 ,20.7 ,106.3 ,42.0 ,21.3 ,26.1 ,21.3 ,23.4 ,21.4 ,21.6 ,22.1 ,20.7 ,21.2 ,21.9 ,21.2 ,20.6 ,23.9 ,40.0 ,27.8 ,30.1 ,20.0 ,22.2 ,22.5 ,0.1437 ,23.0 ,23.0 ,4.16 ,17.0 ,0.08 ,0.08 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/11 17:00,-2.85 ,-1.70 ,-0.009 ,21.5 ,21.1 ,21.1 ,20.6 ,20.8 ,20.8 ,21.3 ,20.8 ,20.8 ,106.3 ,41.8 ,21.3 ,26.1 ,21.3 ,23.3 ,21.4 ,21.6 ,22.1 ,20.7 ,21.3 ,21.9 ,21.2 ,20.7 ,24.0 ,40.0 ,27.8 ,30.1 ,20.0 ,22.2 ,22.5 ,0.1435 ,23.0 ,23.0 ,4.16 ,16.5 ,0.08 ,0.08 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/11 23:00,-2.85 ,-1.72 ,-0.009 ,21.6 ,21.2 ,21.1 ,20.6 ,20.9 ,20.8 ,21.3 ,20.8 ,20.8 ,106.5 ,41.9 ,21.3 ,26.1 ,21.3 ,23.3 ,21.4 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.7 ,24.0 ,40.1 ,27.8 ,30.1 ,20.1 ,22.2 ,22.5 ,0.1438 ,23.0 ,23.0 ,4.16 ,16.5 ,0.07 ,0.08 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/12 5:00,-2.86 ,-1.72 ,-0.009 ,21.7 ,21.2 ,21.1 ,20.6 ,20.8 ,20.8 ,21.3 ,20.8 ,20.8 ,106.5 ,41.8 ,21.3 ,26.1 ,21.4 ,23.4 ,21.5 ,21.6 ,22.1 ,20.8 ,21.3 ,21.9 ,21.3 ,20.7 ,24.0 ,40.0 ,27.8 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1437 ,23.0 ,23.0 ,4.16 ,16.5 ,0.07 ,0.08 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/12 11:00,-2.85 ,-1.71 ,-0.009 ,21.6 ,21.1 ,21.1 ,20.6 ,20.8 ,20.8 ,21.3 ,20.8 ,20.8 ,106.3 ,41.7 ,21.3 ,26.1 ,21.3 ,23.3 ,21.4 ,21.6 ,22.1 ,20.7 ,21.3 ,21.9 ,21.3 ,20.7 ,24.0 ,40.0 ,27.8 ,30.0 ,20.0 ,22.3 ,22.5 ,0.1437 ,23.0 ,23.0 ,4.16 ,16.5 ,0.07 ,0.08 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/12 17:00,-2.85 ,-1.69 ,-0.009 ,21.7 ,21.2 ,21.1 ,20.6 ,20.8 ,20.8 ,21.3 ,20.8 ,20.8 ,106.2 ,41.7 ,21.3 ,26.1 ,21.4 ,23.3 ,21.4 ,21.6 ,22.1 ,20.7 ,21.3 ,21.9 ,21.3 ,20.7 ,24.0 ,40.0 ,27.8 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1435 ,23.0 ,23.0 ,4.16 ,16.0 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/12 23:00,-2.85 ,-1.73 ,-0.008 ,21.7 ,21.2 ,21.1 ,20.7 ,20.9 ,20.9 ,21.4 ,20.9 ,20.8 ,106.6 ,41.8 ,21.4 ,26.1 ,21.4 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.7 ,24.1 ,40.1 ,27.9 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1440 ,23.0 ,23.0 ,4.16 ,16.0 ,0.07 ,0.07 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,27.8 ,,,0.49 ,0.51 ,""
2013/4/13 5:00,-2.85 ,-1.75 ,-0.008 ,21.7 ,21.3 ,21.2 ,20.7 ,20.9 ,20.9 ,21.4 ,20.9 ,20.9 ,106.8 ,41.9 ,21.4 ,26.2 ,21.4 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.8 ,24.1 ,40.1 ,27.9 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1441 ,23.0 ,23.0 ,4.16 ,16.0 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/13 11:00,-2.85 ,-1.74 ,-0.008 ,21.7 ,21.3 ,21.2 ,20.7 ,20.9 ,20.9 ,21.4 ,20.9 ,20.9 ,106.8 ,42.0 ,21.4 ,26.2 ,21.4 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.7 ,24.1 ,40.1 ,27.9 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1441 ,23.0 ,23.0 ,4.16 ,15.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/13 17:00,-2.85 ,-1.73 ,-0.008 ,21.7 ,21.2 ,21.2 ,20.7 ,20.9 ,20.8 ,21.4 ,20.9 ,20.9 ,106.7 ,41.8 ,21.5 ,26.1 ,21.4 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.7 ,24.1 ,40.1 ,27.8 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1441 ,23.0 ,23.0 ,4.16 ,15.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/13 23:00,-2.85 ,-1.74 ,-0.009 ,21.7 ,21.3 ,21.2 ,20.7 ,20.9 ,20.9 ,21.4 ,20.9 ,20.9 ,106.8 ,41.8 ,21.4 ,26.2 ,21.5 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.3 ,21.9 ,21.3 ,20.8 ,24.1 ,40.1 ,27.8 ,30.1 ,20.1 ,22.3 ,22.5 ,0.1443 ,23.0 ,23.0 ,4.05 ,15.5 ,0.07 ,0.07 ,13.28 ,20.87 ,24.5 ,0.440 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/14 5:00,-2.85 ,-1.72 ,-0.009 ,21.7 ,21.3 ,21.2 ,20.7 ,20.9 ,20.9 ,21.4 ,20.9 ,20.9 ,106.7 ,41.7 ,21.4 ,26.2 ,21.5 ,23.4 ,21.5 ,21.7 ,22.2 ,20.8 ,21.4 ,22.0 ,21.3 ,20.8 ,24.1 ,40.1 ,27.9 ,30.1 ,20.2 ,22.3 ,22.5 ,0.1441 ,23.0 ,23.0 ,4.05 ,15.5 ,0.06 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.49 ,0.51 ,""
2013/4/14 11:00,-2.85 ,-1.69 ,-0.009 ,21.6 ,21.2 ,21.2 ,20.7 ,20.9 ,20.8 ,21.4 ,20.9 ,20.9 ,106.2 ,41.6 ,21.4 ,26.2 ,21.4 ,23.3 ,21.5 ,21.7 ,22.2 ,20.8 ,21.4 ,21.9 ,21.3 ,20.8 ,24.1 ,40.1 ,27.8 ,30.1 ,20.2 ,22.4 ,22.5 ,0.1436 ,23.0 ,23.0 ,4.04 ,16.0 ,0.06 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.4 ,,,0.49 ,0.51 ,""
2013/4/14 17:00,-2.84 ,-1.64 ,-0.009 ,21.7 ,21.3 ,21.2 ,20.7 ,20.9 ,20.9 ,21.4 ,21.0 ,20.9 ,105.8 ,41.5 ,21.4 ,26.1 ,21.4 ,23.3 ,21.5 ,21.7 ,22.2 ,20.8 ,21.4 ,21.9 ,21.4 ,20.8 ,24.1 ,40.1 ,27.9 ,30.1 ,20.2 ,22.3 ,22.5 ,0.1431 ,23.0 ,23.0 ,4.04 ,16.0 ,0.06 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/14 23:00,-2.83 ,-1.61 ,-0.009 ,21.7 ,21.3 ,21.3 ,20.8 ,21.0 ,20.9 ,21.5 ,21.0 ,20.9 ,105.5 ,41.7 ,21.5 ,26.2 ,21.5 ,23.4 ,21.5 ,21.8 ,22.2 ,20.8 ,21.4 ,22.0 ,21.4 ,20.8 ,24.2 ,40.1 ,27.9 ,30.1 ,20.5 ,22.4 ,22.6 ,0.1427 ,23.1 ,23.0 ,4.04 ,16.5 ,0.06 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.49 ,0.51 ,""
2013/4/15 5:00,-2.82 ,-1.61 ,-0.009 ,21.8 ,21.3 ,21.3 ,20.8 ,21.0 ,21.0 ,21.5 ,21.0 ,21.0 ,105.5 ,41.6 ,21.5 ,26.2 ,21.5 ,23.4 ,21.6 ,21.9 ,22.3 ,20.9 ,21.5 ,22.0 ,21.5 ,20.9 ,24.2 ,40.1 ,28.0 ,30.2 ,20.5 ,22.5 ,22.6 ,0.1427 ,23.1 ,23.0 ,4.04 ,17.0 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.2 ,,,0.49 ,0.51 ,""
2013/4/15 11:00,-2.83 ,-1.64 ,-0.009 ,21.9 ,21.4 ,21.3 ,20.9 ,21.1 ,21.1 ,21.5 ,21.0 ,21.0 ,105.9 ,41.7 ,21.6 ,26.3 ,21.6 ,23.5 ,21.7 ,21.9 ,22.4 ,20.9 ,21.5 ,22.1 ,21.5 ,20.9 ,24.3 ,40.1 ,28.0 ,30.2 ,20.5 ,22.5 ,22.7 ,0.1430 ,23.1 ,23.0 ,4.04 ,17.0 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.6 ,,,0.49 ,0.51 ,""
2013/4/15 17:00,-2.82 ,-1.65 ,-0.009 ,21.9 ,21.4 ,21.3 ,20.8 ,21.1 ,21.0 ,21.5 ,21.0 ,21.0 ,105.9 ,41.6 ,21.5 ,26.2 ,21.5 ,23.4 ,21.7 ,21.9 ,22.4 ,20.9 ,21.5 ,22.1 ,21.5 ,21.0 ,24.3 ,40.1 ,28.0 ,30.3 ,20.5 ,22.5 ,22.8 ,0.1432 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.5 ,,,0.49 ,0.51 ,""
2013/4/15 23:00,-2.83 ,-1.67 ,-0.009 ,21.9 ,21.5 ,21.3 ,20.9 ,21.1 ,21.1 ,21.6 ,21.1 ,21.0 ,106.3 ,41.6 ,21.6 ,26.3 ,21.6 ,23.5 ,21.7 ,21.9 ,22.4 ,20.9 ,21.5 ,22.1 ,21.5 ,21.0 ,24.3 ,40.1 ,28.0 ,30.3 ,20.5 ,22.5 ,22.8 ,0.1435 ,23.1 ,23.0 ,4.04 ,17.5 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.49 ,0.51 ,""
2013/4/16 5:00,-2.83 ,-1.68 ,-0.009 ,21.9 ,21.5 ,21.4 ,20.9 ,21.1 ,21.1 ,21.6 ,21.1 ,21.1 ,106.3 ,41.7 ,21.6 ,26.3 ,21.6 ,23.5 ,21.7 ,21.9 ,22.4 ,20.9 ,21.5 ,22.1 ,21.5 ,21.0 ,24.3 ,40.1 ,28.1 ,30.3 ,20.5 ,22.6 ,22.8 ,0.1435 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/16 11:00,-2.83 ,-1.70 ,-0.008 ,21.9 ,21.5 ,21.4 ,20.9 ,21.1 ,21.1 ,21.7 ,21.1 ,21.1 ,106.7 ,41.7 ,21.7 ,26.4 ,21.7 ,23.5 ,21.7 ,22.0 ,22.4 ,21.0 ,21.6 ,22.2 ,21.6 ,21.0 ,24.3 ,40.1 ,28.1 ,30.3 ,20.5 ,22.5 ,22.8 ,0.1437 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.06 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/16 17:00,-2.83 ,-1.68 ,-0.008 ,21.8 ,21.5 ,21.4 ,20.9 ,21.1 ,21.1 ,21.6 ,21.1 ,21.1 ,106.3 ,41.6 ,21.7 ,26.3 ,21.6 ,23.5 ,21.7 ,22.0 ,22.4 ,21.0 ,21.6 ,22.2 ,21.6 ,21.0 ,24.4 ,40.1 ,28.1 ,30.3 ,20.5 ,22.6 ,22.8 ,0.1435 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.49 ,0.51 ,""
2013/4/16 23:00,-2.83 ,-1.67 ,-0.008 ,21.9 ,21.5 ,21.4 ,20.9 ,21.1 ,21.1 ,21.6 ,21.1 ,21.1 ,106.3 ,41.6 ,21.7 ,26.3 ,21.6 ,23.5 ,21.7 ,22.0 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,40.1 ,28.1 ,30.3 ,20.5 ,22.6 ,22.9 ,0.1433 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.49 ,0.51 ,""
2013/4/17 5:00,-2.82 ,-1.64 ,-0.008 ,22.0 ,21.5 ,21.5 ,20.9 ,21.1 ,21.1 ,21.7 ,21.1 ,21.1 ,106.0 ,41.6 ,21.7 ,26.4 ,21.7 ,23.5 ,21.8 ,22.0 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,40.0 ,28.1 ,30.2 ,20.6 ,22.7 ,22.9 ,0.1430 ,23.1 ,23.1 ,4.04 ,17.0 ,0.06 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.49 ,0.51 ,""
2013/4/17 11:00,-2.82 ,-1.64 ,-0.008 ,22.0 ,21.5 ,21.5 ,21.0 ,21.1 ,21.2 ,21.7 ,21.2 ,21.1 ,106.0 ,41.6 ,21.7 ,26.4 ,21.7 ,23.5 ,21.9 ,22.1 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,40.0 ,28.0 ,30.2 ,20.7 ,22.7 ,22.9 ,0.1430 ,23.1 ,23.1 ,4.04 ,17.5 ,0.06 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.49 ,0.51 ,""
2013/4/17 17:00,-2.81 ,-1.62 ,-0.008 ,22.0 ,21.6 ,21.5 ,21.0 ,21.2 ,21.2 ,21.7 ,21.3 ,21.2 ,105.9 ,41.5 ,21.8 ,26.4 ,21.7 ,23.5 ,21.9 ,22.1 ,22.5 ,21.0 ,21.7 ,22.3 ,21.7 ,21.1 ,24.5 ,40.0 ,28.1 ,30.3 ,20.7 ,22.8 ,22.9 ,0.1427 ,23.1 ,23.1 ,4.04 ,17.5 ,0.06 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.4 ,,,0.49 ,0.51 ,""
2013/4/17 23:00,-2.81 ,-1.65 ,-0.008 ,22.1 ,21.6 ,21.6 ,21.1 ,21.3 ,21.3 ,21.8 ,21.3 ,21.3 ,106.1 ,41.5 ,21.9 ,26.5 ,21.8 ,23.6 ,21.9 ,22.2 ,22.6 ,21.1 ,21.8 ,22.3 ,21.8 ,21.2 ,24.5 ,40.0 ,28.2 ,30.3 ,20.7 ,22.8 ,23.0 ,0.1430 ,23.1 ,23.1 ,4.04 ,18.0 ,0.06 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.4 ,,,0.49 ,0.51 ,""
2013/4/18 5:00,-2.81 ,-1.65 ,-0.008 ,22.1 ,21.7 ,21.6 ,21.1 ,21.3 ,21.3 ,21.9 ,21.3 ,21.3 ,106.2 ,41.5 ,21.9 ,26.5 ,21.9 ,23.7 ,22.0 ,22.2 ,22.7 ,21.1 ,21.8 ,22.4 ,21.8 ,21.2 ,24.6 ,40.0 ,28.2 ,30.5 ,20.7 ,22.8 ,23.3 ,0.1431 ,23.1 ,23.1 ,4.04 ,18.0 ,0.05 ,0.05 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.49 ,0.51 ,""
2013/4/18 11:00,-2.81 ,-1.65 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.1 ,21.3 ,21.4 ,21.9 ,21.4 ,21.3 ,106.3 ,41.6 ,21.9 ,26.6 ,21.9 ,23.7 ,22.0 ,22.3 ,22.7 ,21.2 ,21.8 ,22.4 ,21.9 ,21.3 ,24.6 ,40.1 ,28.2 ,30.5 ,20.7 ,22.8 ,23.1 ,0.1431 ,23.1 ,23.1 ,4.04 ,18.0 ,0.05 ,0.05 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/18 17:00,-2.81 ,-1.61 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.2 ,21.4 ,21.4 ,21.9 ,21.4 ,21.4 ,105.8 ,41.5 ,21.9 ,26.6 ,21.9 ,23.7 ,22.0 ,22.3 ,22.7 ,21.2 ,21.9 ,22.4 ,21.9 ,21.3 ,24.7 ,40.1 ,28.3 ,30.5 ,20.8 ,22.9 ,23.0 ,0.1425 ,23.1 ,23.1 ,4.04 ,18.0 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.4 ,,,0.49 ,0.51 ,""
2013/4/18 23:00,-2.80 ,-1.59 ,-0.008 ,22.2 ,21.8 ,21.7 ,21.2 ,21.4 ,21.4 ,21.9 ,21.5 ,21.4 ,105.6 ,41.5 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.3 ,22.8 ,21.3 ,21.9 ,22.5 ,21.9 ,21.3 ,24.7 ,40.1 ,28.4 ,30.5 ,20.8 ,22.9 ,23.2 ,0.1422 ,23.1 ,23.1 ,4.04 ,18.0 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.1 ,,,0.49 ,0.51 ,""
2013/4/19 5:00,-2.80 ,-1.60 ,-0.008 ,22.2 ,21.9 ,21.8 ,21.3 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,105.6 ,41.5 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.4 ,22.8 ,21.3 ,21.9 ,22.5 ,22.0 ,21.4 ,24.7 ,40.1 ,28.4 ,30.6 ,20.9 ,23.0 ,23.2 ,0.1423 ,23.1 ,23.1 ,3.94 ,18.0 ,0.05 ,0.04 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.7 ,,,0.49 ,0.50 ,""
2013/4/19 11:00,-2.80 ,-1.62 ,-0.008 ,22.2 ,21.8 ,21.8 ,21.3 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,105.8 ,41.6 ,22.1 ,26.6 ,22.0 ,23.8 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.4 ,24.8 ,40.1 ,28.4 ,30.6 ,20.9 ,22.9 ,23.2 ,0.1426 ,23.1 ,23.1 ,3.94 ,18.0 ,0.05 ,0.04 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.5 ,,,0.49 ,0.50 ,""
2013/4/19 17:00,-2.80 ,-1.64 ,-0.008 ,22.3 ,21.8 ,21.8 ,21.2 ,21.5 ,21.5 ,21.9 ,21.5 ,21.5 ,106.0 ,41.3 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.4 ,24.7 ,40.0 ,28.4 ,30.5 ,20.8 ,22.9 ,23.2 ,0.1427 ,23.1 ,23.1 ,3.94 ,17.5 ,0.05 ,0.05 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.5 ,,,0.49 ,0.50 ,""
2013/4/19 23:00,-2.81 ,-1.69 ,-0.008 ,22.2 ,21.8 ,21.7 ,21.2 ,21.4 ,21.4 ,21.9 ,21.5 ,21.4 ,106.7 ,41.3 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.4 ,24.7 ,40.0 ,28.4 ,30.5 ,20.8 ,22.9 ,23.2 ,0.1433 ,23.1 ,23.1 ,3.94 ,17.5 ,0.05 ,0.05 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.7 ,,,0.49 ,0.50 ,""
2013/4/20 5:00,-2.81 ,-1.72 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.1 ,21.3 ,21.4 ,21.9 ,21.4 ,21.4 ,106.9 ,41.2 ,21.9 ,26.5 ,21.9 ,23.6 ,22.0 ,22.3 ,22.8 ,21.2 ,21.9 ,22.5 ,21.9 ,21.3 ,24.7 ,39.8 ,28.3 ,30.4 ,20.8 ,22.9 ,23.2 ,0.1436 ,23.1 ,23.2 ,3.84 ,17.5 ,0.05 ,0.05 ,13.15 ,20.67 ,23.0 ,0.430 ,0 ,27.8 ,,,0.49 ,0.50 ,""
2013/4/20 11:00,-2.81 ,-1.72 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.1 ,21.3 ,21.4 ,21.9 ,21.4 ,21.3 ,107.0 ,41.1 ,21.9 ,26.4 ,21.9 ,23.6 ,22.0 ,22.3 ,22.7 ,21.1 ,21.9 ,22.4 ,21.9 ,21.3 ,24.6 ,39.8 ,28.2 ,30.4 ,20.8 ,22.9 ,23.2 ,0.1436 ,23.2 ,23.2 ,3.85 ,17.0 ,0.05 ,0.05 ,13.03 ,20.48 ,23.0 ,0.420 ,0 ,28.0 ,,,0.49 ,0.50 ,""
2013/4/20 17:00,-2.81 ,-1.71 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.2 ,21.4 ,21.4 ,21.9 ,21.5 ,21.4 ,107.0 ,41.2 ,22.0 ,26.5 ,22.0 ,23.6 ,22.0 ,22.3 ,22.8 ,21.2 ,21.9 ,22.5 ,21.9 ,21.3 ,24.7 ,39.9 ,28.2 ,30.4 ,20.8 ,23.0 ,23.2 ,0.1436 ,23.2 ,23.1 ,3.85 ,17.0 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.0 ,,,0.49 ,0.50 ,""
2013/4/20 23:00,-2.81 ,-1.73 ,-0.008 ,22.3 ,21.8 ,21.7 ,21.3 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,107.0 ,41.3 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.4 ,22.8 ,21.3 ,21.9 ,22.5 ,22.0 ,21.4 ,24.7 ,39.9 ,28.4 ,30.5 ,20.9 ,23.0 ,23.2 ,0.1438 ,23.2 ,23.2 ,3.74 ,16.5 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.4 ,,,0.49 ,0.50 ,""
2013/4/21 5:00,-2.81 ,-1.71 ,-0.008 ,22.3 ,21.8 ,21.8 ,21.2 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,106.8 ,41.3 ,22.0 ,26.6 ,22.0 ,23.7 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.4 ,24.7 ,39.9 ,28.3 ,30.5 ,20.9 ,23.0 ,23.2 ,0.1435 ,23.2 ,23.2 ,3.74 ,16.5 ,0.05 ,0.05 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.7 ,,,0.49 ,0.50 ,""
2013/4/21 11:00,-2.82 ,-1.69 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.1 ,21.3 ,21.4 ,21.8 ,21.4 ,21.4 ,106.2 ,41.2 ,21.9 ,26.4 ,21.9 ,23.6 ,22.0 ,22.3 ,22.7 ,21.1 ,21.9 ,22.4 ,21.9 ,21.3 ,24.6 ,39.7 ,28.2 ,30.3 ,20.7 ,22.9 ,23.2 ,0.1431 ,23.2 ,23.2 ,3.74 ,16.0 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.8 ,,,0.49 ,0.50 ,""
2013/4/21 17:00,-2.81 ,-1.66 ,-0.008 ,22.0 ,21.5 ,21.5 ,21.0 ,21.2 ,21.3 ,21.7 ,21.3 ,21.3 ,106.0 ,41.1 ,21.8 ,26.3 ,21.8 ,23.5 ,21.9 ,22.2 ,22.6 ,21.0 ,21.7 ,22.3 ,21.7 ,21.1 ,24.5 ,39.6 ,28.0 ,30.1 ,20.6 ,22.8 ,23.2 ,0.1428 ,23.2 ,23.2 ,3.74 ,15.5 ,0.05 ,0.05 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,28.0 ,,,0.49 ,0.50 ,""
2013/4/21 23:00,-2.81 ,-1.69 ,-0.008 ,22.0 ,21.5 ,21.5 ,20.9 ,21.2 ,21.2 ,21.7 ,21.3 ,21.2 ,106.3 ,41.1 ,21.7 ,26.3 ,21.8 ,23.5 ,21.9 ,22.1 ,22.6 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.5 ,28.0 ,30.1 ,20.6 ,22.9 ,23.2 ,0.1433 ,23.2 ,23.2 ,3.74 ,15.5 ,0.05 ,0.05 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,27.7 ,,,0.49 ,0.50 ,""
2013/4/22 5:00,-2.81 ,-1.73 ,-0.008 ,22.0 ,21.5 ,21.5 ,20.9 ,21.2 ,21.2 ,21.7 ,21.2 ,21.2 ,106.6 ,41.0 ,21.7 ,26.2 ,21.7 ,23.4 ,21.8 ,22.1 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.5 ,27.9 ,30.1 ,20.6 ,22.9 ,23.1 ,0.1437 ,23.2 ,23.2 ,3.74 ,15.0 ,0.05 ,0.06 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,27.8 ,,,0.49 ,0.50 ,""
2013/4/22 11:00,-2.81 ,-1.73 ,-0.008 ,21.9 ,21.4 ,21.4 ,20.8 ,21.1 ,21.1 ,21.5 ,21.2 ,21.1 ,106.8 ,41.0 ,21.7 ,26.2 ,21.7 ,23.3 ,21.7 ,22.0 ,22.4 ,20.9 ,21.6 ,22.2 ,21.7 ,21.1 ,24.3 ,39.4 ,27.9 ,30.0 ,20.5 ,22.9 ,23.2 ,0.1438 ,23.2 ,23.2 ,3.64 ,15.0 ,0.05 ,0.06 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,28.5 ,,,0.49 ,0.50 ,""
2013/4/22 17:00,-2.81 ,-1.73 ,-0.008 ,21.9 ,21.4 ,21.4 ,20.9 ,21.1 ,21.1 ,21.5 ,21.1 ,21.1 ,106.9 ,40.8 ,21.7 ,26.2 ,21.7 ,23.3 ,21.7 ,22.0 ,22.4 ,20.8 ,21.6 ,22.1 ,21.6 ,21.0 ,24.3 ,39.4 ,27.8 ,30.0 ,20.5 ,22.8 ,23.0 ,0.1439 ,23.2 ,23.2 ,3.64 ,15.0 ,0.05 ,0.06 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,28.0 ,,,0.49 ,0.50 ,""
