,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/4/22 23:00,-2.81 ,-1.77 ,-0.009 ,22.0 ,21.5 ,21.4 ,20.9 ,21.1 ,21.2 ,21.7 ,21.2 ,21.1 ,107.5 ,40.8 ,21.7 ,26.2 ,21.7 ,23.4 ,21.8 ,22.1 ,22.5 ,20.9 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.4 ,27.9 ,30.1 ,20.6 ,22.8 ,23.0 ,0.1446 ,23.2 ,23.2 ,3.64 ,15.5 ,0.05 ,0.06 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.0 ,,,0.49 ,0.50 ,""
2013/4/23 5:00,-2.81 ,-1.79 ,-0.009 ,22.0 ,21.5 ,21.4 ,20.9 ,21.1 ,21.2 ,21.7 ,21.2 ,21.2 ,107.7 ,40.9 ,21.7 ,26.2 ,21.7 ,23.4 ,21.8 ,22.1 ,22.6 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.5 ,27.9 ,30.0 ,20.6 ,22.8 ,23.1 ,0.1448 ,23.2 ,23.2 ,3.64 ,15.5 ,0.05 ,0.06 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,28.2 ,,,0.49 ,0.50 ,""
2013/4/23 11:00,-2.82 ,-1.78 ,-0.009 ,21.9 ,21.5 ,21.4 ,20.9 ,21.1 ,21.1 ,21.6 ,21.2 ,21.1 ,107.5 ,40.9 ,21.7 ,26.2 ,21.7 ,23.4 ,21.8 ,22.1 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.4 ,27.9 ,30.1 ,20.6 ,22.8 ,23.0 ,0.1446 ,23.2 ,23.2 ,3.64 ,15.5 ,0.05 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.7 ,,,0.49 ,0.50 ,""
2013/4/23 17:00,-2.81 ,-1.73 ,-0.009 ,22.0 ,21.5 ,21.5 ,20.9 ,21.1 ,21.2 ,21.6 ,21.2 ,21.2 ,107.1 ,40.8 ,21.7 ,26.3 ,21.7 ,23.4 ,21.8 ,22.1 ,22.5 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.4 ,27.9 ,30.1 ,20.6 ,22.8 ,23.0 ,0.1442 ,23.2 ,23.2 ,3.64 ,15.0 ,0.04 ,0.05 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.1 ,,,0.49 ,0.50 ,""
2013/4/23 23:00,-2.80 ,-1.73 ,-0.009 ,22.0 ,21.5 ,21.5 ,21.0 ,21.2 ,21.2 ,21.7 ,21.3 ,21.2 ,107.1 ,40.7 ,21.7 ,26.2 ,21.7 ,23.4 ,21.9 ,22.1 ,22.6 ,21.0 ,21.7 ,22.2 ,21.7 ,21.1 ,24.4 ,39.3 ,27.9 ,30.1 ,20.7 ,22.8 ,23.1 ,0.1442 ,23.3 ,23.2 ,3.64 ,15.5 ,0.03 ,0.04 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.1 ,,,0.49 ,0.50 ,""
2013/4/24 5:00,-2.80 ,-1.71 ,-0.009 ,22.0 ,21.6 ,21.5 ,21.0 ,21.2 ,21.3 ,21.7 ,21.3 ,21.3 ,106.8 ,40.6 ,21.8 ,26.2 ,21.8 ,23.4 ,21.9 ,22.2 ,22.6 ,21.1 ,21.7 ,22.3 ,21.7 ,21.1 ,24.4 ,39.3 ,27.9 ,30.0 ,20.7 ,22.8 ,23.0 ,0.1439 ,23.3 ,23.2 ,3.64 ,16.0 ,0.03 ,0.03 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.2 ,,,0.49 ,0.50 ,""
2013/4/24 11:00,-2.80 ,-1.66 ,-0.009 ,22.0 ,21.6 ,21.5 ,21.0 ,21.2 ,21.3 ,21.7 ,21.3 ,21.3 ,106.5 ,40.4 ,21.8 ,26.2 ,21.8 ,23.4 ,22.0 ,22.2 ,22.6 ,21.1 ,21.7 ,22.3 ,21.8 ,21.2 ,24.5 ,39.3 ,28.0 ,30.1 ,20.7 ,22.9 ,23.0 ,0.1435 ,23.2 ,23.2 ,3.64 ,16.0 ,0.02 ,0.03 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.4 ,,,0.49 ,0.50 ,""
2013/4/24 17:00,-2.80 ,-1.61 ,-0.008 ,22.1 ,21.6 ,21.6 ,21.1 ,21.3 ,21.3 ,21.8 ,21.3 ,21.3 ,105.6 ,40.5 ,21.9 ,26.2 ,21.9 ,23.5 ,21.9 ,22.2 ,22.6 ,21.1 ,21.8 ,22.3 ,21.8 ,21.2 ,24.5 ,39.2 ,28.0 ,30.1 ,20.8 ,22.9 ,23.1 ,0.1429 ,23.2 ,23.2 ,3.64 ,16.5 ,0.02 ,0.02 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.4 ,,,0.49 ,0.50 ,""
2013/4/24 23:00,-2.80 ,-1.58 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.1 ,21.3 ,21.3 ,21.8 ,21.4 ,21.3 ,105.4 ,40.3 ,21.9 ,26.2 ,21.9 ,23.5 ,22.0 ,22.2 ,22.6 ,21.2 ,21.9 ,22.4 ,21.9 ,21.3 ,24.6 ,39.2 ,28.0 ,30.1 ,20.8 ,23.0 ,23.2 ,0.1426 ,23.3 ,23.2 ,3.64 ,16.5 ,0.01 ,0.02 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,27.0 ,,,0.49 ,0.50 ,""
2013/4/25 5:00,-2.79 ,-1.56 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.1 ,21.3 ,21.4 ,21.9 ,21.4 ,21.4 ,105.2 ,40.2 ,21.9 ,26.2 ,21.9 ,23.5 ,22.0 ,22.3 ,22.7 ,21.2 ,21.9 ,22.4 ,21.9 ,21.3 ,24.6 ,39.2 ,28.0 ,30.1 ,20.8 ,22.9 ,23.1 ,0.1424 ,23.3 ,23.2 ,3.64 ,17.0 ,0.01 ,0.01 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.5 ,,,0.49 ,0.50 ,""
2013/4/25 11:00,-2.79 ,-1.57 ,-0.008 ,22.2 ,21.7 ,21.7 ,21.2 ,21.4 ,21.4 ,21.9 ,21.4 ,21.4 ,105.3 ,40.1 ,21.9 ,26.2 ,21.9 ,23.5 ,22.0 ,22.3 ,22.7 ,21.3 ,21.9 ,22.4 ,21.9 ,21.4 ,24.7 ,39.1 ,28.1 ,30.1 ,20.9 ,22.9 ,23.2 ,0.1425 ,23.3 ,23.2 ,3.64 ,17.5 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,26.4 ,,,0.49 ,0.50 ,""
2013/4/25 17:00,-2.79 ,-1.57 ,-0.008 ,22.2 ,21.8 ,21.7 ,21.3 ,21.5 ,21.5 ,21.9 ,21.5 ,21.5 ,105.3 ,40.1 ,22.0 ,26.3 ,22.0 ,23.5 ,22.1 ,22.4 ,22.7 ,21.3 ,21.9 ,22.4 ,21.9 ,21.4 ,24.7 ,39.1 ,28.1 ,30.2 ,21.0 ,23.0 ,23.2 ,0.1426 ,23.3 ,23.2 ,3.64 ,17.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.4 ,,,0.49 ,0.50 ,""
2013/4/25 23:00,-2.79 ,-1.58 ,-0.008 ,22.3 ,21.8 ,21.8 ,21.3 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,105.5 ,40.0 ,22.0 ,26.2 ,22.0 ,23.6 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.4 ,24.7 ,39.1 ,28.1 ,30.2 ,21.0 ,23.0 ,23.5 ,0.1428 ,23.3 ,23.2 ,3.64 ,17.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.7 ,,,0.49 ,0.50 ,""
2013/4/26 5:00,-2.79 ,-1.56 ,-0.008 ,22.3 ,21.9 ,21.8 ,21.3 ,21.5 ,21.5 ,22.0 ,21.5 ,21.5 ,105.3 ,39.9 ,22.0 ,26.2 ,22.0 ,23.5 ,22.1 ,22.4 ,22.8 ,21.3 ,22.0 ,22.5 ,22.0 ,21.5 ,24.7 ,39.1 ,28.1 ,30.1 ,21.0 ,23.0 ,23.2 ,0.1426 ,23.3 ,23.3 ,3.64 ,18.0 ,0.00 ,0.00 ,13.22 ,21.24 ,24.0 ,0.435 ,0 ,26.9 ,,,0.49 ,0.50 ,""
2013/4/26 11:00,-2.79 ,-1.53 ,-0.008 ,22.3 ,21.9 ,21.8 ,21.3 ,21.5 ,21.5 ,22.0 ,21.6 ,21.5 ,105.0 ,39.9 ,22.1 ,26.4 ,22.0 ,23.6 ,22.2 ,22.5 ,22.8 ,21.4 ,22.0 ,22.5 ,22.0 ,21.5 ,24.7 ,39.1 ,28.1 ,30.1 ,21.0 ,23.1 ,23.3 ,0.1423 ,23.3 ,23.3 ,3.64 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.9 ,,,0.49 ,0.50 ,""
2013/4/26 17:00,-2.78 ,-1.51 ,-0.008 ,22.4 ,21.9 ,21.9 ,21.3 ,21.5 ,21.6 ,22.0 ,21.6 ,21.6 ,104.7 ,39.8 ,22.1 ,26.3 ,22.1 ,23.6 ,22.2 ,22.5 ,22.9 ,21.4 ,22.0 ,22.6 ,22.1 ,21.5 ,24.8 ,39.1 ,28.2 ,30.2 ,21.1 ,23.1 ,23.3 ,0.1420 ,23.3 ,23.2 ,3.64 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.3 ,,,0.49 ,0.50 ,""
2013/4/26 23:00,-2.78 ,-1.52 ,-0.008 ,22.4 ,21.9 ,21.9 ,21.4 ,21.6 ,21.6 ,22.1 ,21.7 ,21.6 ,104.8 ,39.8 ,22.1 ,26.2 ,22.2 ,23.6 ,22.2 ,22.5 ,22.9 ,21.4 ,22.1 ,22.6 ,22.1 ,21.6 ,24.8 ,39.0 ,28.2 ,30.2 ,21.1 ,23.2 ,23.3 ,0.1422 ,23.3 ,23.2 ,3.64 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,24.0 ,0.435 ,0 ,26.8 ,,,0.49 ,0.50 ,""
2013/4/27 5:00,-2.78 ,-1.52 ,-0.008 ,22.4 ,21.9 ,21.9 ,21.4 ,21.6 ,21.6 ,22.1 ,21.7 ,21.6 ,104.9 ,39.7 ,22.1 ,26.3 ,22.1 ,23.6 ,22.2 ,22.5 ,22.9 ,21.4 ,22.1 ,22.6 ,22.1 ,21.6 ,24.8 ,39.0 ,28.2 ,30.2 ,21.1 ,23.2 ,23.5 ,0.1423 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,24.0 ,0.435 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/4/27 11:00,-2.78 ,-1.54 ,-0.008 ,22.3 ,21.9 ,21.9 ,21.4 ,21.6 ,21.6 ,22.0 ,21.7 ,21.6 ,105.1 ,39.7 ,22.1 ,26.2 ,22.1 ,23.6 ,22.2 ,22.5 ,22.9 ,21.4 ,22.1 ,22.6 ,22.1 ,21.6 ,24.8 ,39.0 ,28.2 ,30.2 ,21.1 ,23.1 ,23.5 ,0.1425 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,24.0 ,0.435 ,0 ,26.4 ,,,0.49 ,0.50 ,""
2013/4/27 17:00,-2.78 ,-1.55 ,-0.008 ,22.4 ,21.9 ,21.9 ,21.4 ,21.6 ,21.7 ,22.1 ,21.7 ,21.6 ,105.3 ,39.7 ,22.1 ,26.2 ,22.1 ,23.6 ,22.2 ,22.5 ,22.9 ,21.4 ,22.1 ,22.6 ,22.1 ,21.6 ,24.9 ,39.0 ,28.2 ,30.2 ,21.2 ,23.2 ,23.5 ,0.1426 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.2 ,,,0.49 ,0.50 ,""
2013/4/27 23:00,-2.79 ,-1.60 ,-0.008 ,22.5 ,22.0 ,22.0 ,21.5 ,21.7 ,21.7 ,22.1 ,21.7 ,21.7 ,105.9 ,39.8 ,22.2 ,26.3 ,22.3 ,23.7 ,22.3 ,22.6 ,23.0 ,21.5 ,22.2 ,22.6 ,22.2 ,21.7 ,24.9 ,39.1 ,28.3 ,30.3 ,21.3 ,23.3 ,23.5 ,0.1430 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.5 ,,,0.49 ,0.50 ,""
2013/4/28 5:00,-2.79 ,-1.61 ,-0.008 ,22.5 ,22.0 ,22.0 ,21.5 ,21.7 ,21.7 ,22.2 ,21.8 ,21.7 ,105.9 ,39.9 ,22.2 ,26.3 ,22.2 ,23.7 ,22.3 ,22.6 ,23.0 ,21.5 ,22.2 ,22.7 ,22.2 ,21.7 ,24.9 ,39.2 ,28.3 ,30.3 ,21.3 ,23.2 ,23.5 ,0.1431 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.5 ,,,0.49 ,0.50 ,""
2013/4/28 11:00,-2.79 ,-1.63 ,-0.008 ,22.5 ,22.0 ,22.0 ,21.5 ,21.7 ,21.7 ,22.1 ,21.8 ,21.7 ,106.2 ,39.8 ,22.2 ,26.4 ,22.2 ,23.7 ,22.3 ,22.6 ,23.0 ,21.4 ,22.2 ,22.7 ,22.2 ,21.7 ,24.9 ,39.2 ,28.3 ,30.3 ,21.3 ,23.3 ,23.7 ,0.1434 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,26.4 ,,,0.49 ,0.50 ,""
2013/4/28 17:00,-2.79 ,-1.63 ,-0.009 ,22.5 ,22.0 ,22.0 ,21.5 ,21.7 ,21.8 ,22.2 ,21.8 ,21.8 ,106.3 ,39.8 ,22.3 ,26.4 ,22.2 ,23.7 ,22.3 ,22.6 ,23.0 ,21.5 ,22.2 ,22.7 ,22.3 ,21.7 ,24.9 ,39.2 ,28.3 ,30.3 ,21.4 ,23.3 ,23.5 ,0.1435 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.5 ,,,0.49 ,0.50 ,""
2013/4/28 23:00,-2.79 ,-1.65 ,-0.009 ,22.6 ,22.1 ,22.1 ,21.6 ,21.8 ,21.9 ,22.3 ,21.9 ,21.8 ,106.7 ,39.9 ,22.3 ,26.4 ,22.3 ,23.8 ,22.4 ,22.7 ,23.1 ,21.5 ,22.2 ,22.7 ,22.3 ,21.8 ,25.0 ,39.3 ,28.4 ,30.4 ,21.5 ,23.3 ,23.5 ,0.1436 ,23.3 ,23.3 ,3.54 ,18.0 ,0.00 ,0.00 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/4/29 5:00,-2.79 ,-1.67 ,-0.009 ,22.6 ,22.2 ,22.1 ,21.6 ,21.8 ,21.9 ,22.3 ,21.9 ,21.9 ,106.7 ,39.9 ,22.4 ,26.4 ,22.3 ,23.8 ,22.5 ,22.8 ,23.1 ,21.5 ,22.3 ,22.8 ,22.3 ,21.8 ,25.1 ,39.3 ,28.5 ,30.5 ,21.5 ,23.3 ,23.6 ,0.1438 ,23.3 ,23.3 ,3.44 ,18.0 ,0.00 ,0.00 ,13.28 ,20.87 ,23.5 ,0.440 ,0 ,26.8 ,,,0.49 ,0.50 ,""
2013/4/29 11:00,-2.79 ,-1.65 ,-0.009 ,22.6 ,22.2 ,22.1 ,21.6 ,21.9 ,21.9 ,22.3 ,21.9 ,21.9 ,106.6 ,39.8 ,22.4 ,26.5 ,22.3 ,23.8 ,22.5 ,22.8 ,23.1 ,21.6 ,22.3 ,22.8 ,22.4 ,21.9 ,25.1 ,39.3 ,28.4 ,30.5 ,21.5 ,23.4 ,23.9 ,0.1437 ,23.3 ,23.3 ,3.44 ,18.0 ,0.00 ,0.00 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/4/29 17:00,-2.78 ,-1.62 ,-0.009 ,22.6 ,22.2 ,22.2 ,21.7 ,21.9 ,21.9 ,22.3 ,21.9 ,21.9 ,106.2 ,39.9 ,22.4 ,26.5 ,22.3 ,23.8 ,22.5 ,22.8 ,23.1 ,21.6 ,22.4 ,22.8 ,22.4 ,21.9 ,25.1 ,39.4 ,28.5 ,30.5 ,21.6 ,23.5 ,23.6 ,0.1435 ,23.3 ,23.3 ,3.44 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.8 ,,,0.49 ,0.50 ,""
2013/4/29 23:00,-2.78 ,-1.60 ,-0.009 ,22.7 ,22.3 ,22.2 ,21.7 ,21.9 ,21.9 ,22.4 ,22.0 ,21.9 ,106.1 ,40.0 ,22.5 ,26.6 ,22.4 ,23.9 ,22.6 ,22.9 ,23.2 ,21.7 ,22.4 ,22.9 ,22.5 ,22.0 ,25.1 ,39.4 ,28.6 ,30.5 ,21.7 ,23.5 ,23.7 ,0.1435 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.9 ,,,0.49 ,0.50 ,""
2013/4/30 5:00,-2.78 ,-1.56 ,-0.009 ,22.8 ,22.3 ,22.2 ,21.8 ,22.0 ,22.0 ,22.5 ,22.0 ,22.0 ,105.7 ,40.0 ,22.5 ,26.6 ,22.5 ,24.0 ,22.6 ,22.9 ,23.3 ,21.7 ,22.4 ,22.9 ,22.5 ,22.0 ,25.2 ,39.5 ,28.6 ,30.6 ,21.7 ,23.5 ,23.9 ,0.1432 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/4/30 11:00,-2.78 ,-1.55 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.8 ,22.0 ,22.0 ,22.5 ,22.0 ,22.0 ,105.6 ,40.0 ,22.6 ,26.6 ,22.5 ,24.0 ,22.6 ,22.9 ,23.3 ,21.7 ,22.5 ,22.9 ,22.5 ,22.0 ,25.2 ,39.5 ,28.6 ,30.6 ,21.7 ,23.5 ,23.8 ,0.1430 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.2 ,,,0.49 ,0.50 ,""
2013/4/30 17:00,-2.77 ,-1.52 ,-0.009 ,22.8 ,22.4 ,22.3 ,21.8 ,22.0 ,22.1 ,22.5 ,22.1 ,22.0 ,105.2 ,40.0 ,22.6 ,26.6 ,22.5 ,24.0 ,22.8 ,22.9 ,23.3 ,21.8 ,22.5 ,23.0 ,22.5 ,22.0 ,25.3 ,39.5 ,28.7 ,30.6 ,21.8 ,23.5 ,23.8 ,0.1426 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.8 ,,,0.49 ,0.50 ,""
2013/4/30 23:00,-2.77 ,-1.51 ,-0.009 ,22.8 ,22.4 ,22.3 ,21.9 ,22.1 ,22.1 ,22.6 ,22.2 ,22.1 ,105.1 ,40.0 ,22.6 ,26.6 ,22.5 ,24.0 ,22.7 ,23.0 ,23.3 ,21.8 ,22.6 ,23.0 ,22.6 ,22.1 ,25.3 ,39.5 ,28.7 ,30.7 ,21.8 ,23.6 ,23.9 ,0.1426 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/1 5:00,-2.77 ,-1.49 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.9 ,22.1 ,22.1 ,22.6 ,22.1 ,22.1 ,105.0 ,40.1 ,22.6 ,26.7 ,22.6 ,24.1 ,22.7 ,23.0 ,23.4 ,21.9 ,22.6 ,23.1 ,22.6 ,22.1 ,25.3 ,39.5 ,28.7 ,30.7 ,21.8 ,23.5 ,24.1 ,0.1423 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.22 ,20.77 ,24.0 ,0.435 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/1 11:00,-2.77 ,-1.49 ,-0.009 ,22.9 ,22.5 ,22.4 ,21.9 ,22.2 ,22.2 ,22.6 ,22.1 ,22.1 ,104.9 ,40.1 ,22.7 ,26.7 ,22.6 ,24.1 ,22.8 ,23.1 ,23.4 ,21.9 ,22.6 ,23.1 ,22.6 ,22.1 ,25.4 ,39.6 ,28.8 ,30.7 ,21.9 ,23.7 ,23.9 ,0.1422 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.7 ,,,0.48 ,0.50 ,""
2013/5/1 17:00,-2.77 ,-1.49 ,-0.009 ,23.0 ,22.5 ,22.5 ,22.0 ,22.2 ,22.2 ,22.6 ,22.1 ,22.2 ,104.8 ,40.1 ,22.7 ,26.7 ,22.7 ,24.2 ,22.9 ,23.1 ,23.4 ,21.9 ,22.6 ,23.1 ,22.7 ,22.2 ,25.4 ,39.5 ,28.8 ,30.7 ,21.9 ,23.6 ,23.8 ,0.1422 ,23.3 ,23.3 ,3.44 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.5 ,,,0.49 ,0.50 ,""
2013/5/1 23:00,-2.78 ,-1.52 ,-0.009 ,22.9 ,22.5 ,22.5 ,22.0 ,22.2 ,22.2 ,22.6 ,22.2 ,22.2 ,105.1 ,40.1 ,22.7 ,26.7 ,22.7 ,24.2 ,22.8 ,23.1 ,23.5 ,21.9 ,22.6 ,23.1 ,22.7 ,22.2 ,25.3 ,39.5 ,28.8 ,30.7 ,21.9 ,23.7 ,23.9 ,0.1424 ,23.4 ,23.3 ,3.33 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/5/2 5:00,-2.78 ,-1.53 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.9 ,22.2 ,22.2 ,22.6 ,22.2 ,22.1 ,105.1 ,40.0 ,22.6 ,26.7 ,22.6 ,24.1 ,22.7 ,23.0 ,23.4 ,21.9 ,22.6 ,23.1 ,22.6 ,22.2 ,25.3 ,39.4 ,28.7 ,30.7 ,21.8 ,23.6 ,23.9 ,0.1426 ,23.3 ,23.3 ,3.33 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.7 ,,,0.49 ,0.50 ,""
2013/5/2 11:00,-2.78 ,-1.53 ,-0.009 ,22.9 ,22.3 ,22.3 ,21.8 ,22.1 ,22.1 ,22.5 ,22.1 ,22.1 ,105.2 ,39.9 ,22.6 ,26.6 ,22.6 ,24.0 ,22.7 ,23.0 ,23.3 ,21.8 ,22.5 ,23.0 ,22.6 ,22.1 ,25.2 ,39.3 ,28.5 ,30.5 ,21.7 ,23.6 ,23.8 ,0.1426 ,23.4 ,23.3 ,3.33 ,17.5 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,26.5 ,,,0.48 ,0.50 ,""
2013/5/2 17:00,-2.77 ,-1.53 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.8 ,22.0 ,22.1 ,22.5 ,22.1 ,22.0 ,105.3 ,39.8 ,22.6 ,26.6 ,22.5 ,24.0 ,22.6 ,22.9 ,23.3 ,21.7 ,22.5 ,23.0 ,22.6 ,22.1 ,25.2 ,39.3 ,28.6 ,30.5 ,21.7 ,23.6 ,23.9 ,0.1426 ,23.4 ,23.3 ,3.33 ,17.5 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,26.3 ,,,0.48 ,0.50 ,""
2013/5/2 23:00,-2.78 ,-1.57 ,-0.009 ,22.9 ,22.4 ,22.3 ,21.9 ,22.1 ,22.1 ,22.5 ,22.1 ,22.1 ,105.6 ,39.9 ,22.5 ,26.6 ,22.5 ,24.0 ,22.7 ,22.9 ,23.4 ,21.8 ,22.6 ,23.0 ,22.6 ,22.1 ,25.3 ,39.3 ,28.6 ,30.6 ,21.7 ,23.7 ,23.9 ,0.1429 ,23.4 ,23.4 ,3.33 ,17.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.5 ,,,0.48 ,0.50 ,""
2013/5/3 5:00,-2.78 ,-1.59 ,-0.009 ,22.9 ,22.4 ,22.3 ,21.8 ,22.0 ,22.1 ,22.5 ,22.1 ,22.1 ,105.9 ,39.8 ,22.6 ,26.6 ,22.5 ,24.0 ,22.7 ,22.9 ,23.3 ,21.7 ,22.5 ,23.0 ,22.6 ,22.1 ,25.3 ,39.3 ,28.6 ,30.6 ,21.8 ,23.7 ,23.9 ,0.1430 ,23.4 ,23.4 ,3.33 ,17.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/3 11:00,-2.78 ,-1.59 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.8 ,22.0 ,22.0 ,22.4 ,22.1 ,22.0 ,105.9 ,39.8 ,22.6 ,26.6 ,22.5 ,24.0 ,22.6 ,22.9 ,23.3 ,21.7 ,22.5 ,22.9 ,22.5 ,22.1 ,25.3 ,39.2 ,28.6 ,30.5 ,21.8 ,23.6 ,23.9 ,0.1431 ,23.4 ,23.4 ,3.33 ,17.5 ,0.00 ,0.00 ,13.09 ,20.58 ,23.5 ,0.425 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/3 17:00,-2.78 ,-1.58 ,-0.009 ,22.8 ,22.3 ,22.3 ,21.8 ,22.0 ,22.1 ,22.4 ,22.1 ,22.0 ,105.9 ,39.8 ,22.6 ,26.6 ,22.5 ,24.0 ,22.7 ,22.9 ,23.3 ,21.7 ,22.5 ,23.0 ,22.6 ,22.1 ,25.3 ,39.2 ,28.6 ,30.5 ,21.8 ,23.7 ,23.9 ,0.1430 ,23.4 ,23.4 ,3.33 ,17.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.3 ,,,0.49 ,0.50 ,""
2013/5/3 23:00,-2.78 ,-1.60 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.9 ,22.1 ,22.1 ,22.5 ,22.1 ,22.1 ,106.2 ,39.9 ,22.6 ,26.6 ,22.6 ,24.0 ,22.7 ,23.0 ,23.3 ,21.8 ,22.6 ,23.0 ,22.6 ,22.1 ,25.3 ,39.3 ,28.6 ,30.6 ,21.9 ,23.7 ,23.9 ,0.1433 ,23.4 ,23.4 ,3.33 ,17.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/4 5:00,-2.78 ,-1.61 ,-0.009 ,22.9 ,22.5 ,22.4 ,21.9 ,22.2 ,22.2 ,22.6 ,22.2 ,22.2 ,106.2 ,39.8 ,22.7 ,26.6 ,22.7 ,24.1 ,22.7 ,23.1 ,23.4 ,21.8 ,22.6 ,23.1 ,22.6 ,22.1 ,25.3 ,39.4 ,28.7 ,30.7 ,21.9 ,23.7 ,24.2 ,0.1433 ,23.4 ,23.4 ,3.23 ,17.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/5/4 11:00,-2.78 ,-1.61 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.9 ,22.1 ,22.1 ,22.6 ,22.2 ,22.1 ,106.2 ,39.8 ,22.6 ,26.6 ,22.6 ,24.0 ,22.7 ,23.0 ,23.4 ,21.7 ,22.6 ,23.1 ,22.7 ,22.2 ,25.3 ,39.4 ,28.7 ,30.6 ,22.0 ,23.8 ,24.0 ,0.1434 ,23.4 ,23.4 ,3.23 ,17.5 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/5/4 17:00,-2.77 ,-1.59 ,-0.009 ,23.0 ,22.5 ,22.5 ,22.0 ,22.2 ,22.2 ,22.6 ,22.2 ,22.2 ,106.1 ,40.0 ,22.7 ,26.7 ,22.7 ,24.1 ,22.8 ,23.1 ,23.5 ,21.8 ,22.7 ,23.1 ,22.7 ,22.2 ,25.4 ,39.5 ,28.8 ,30.8 ,22.1 ,23.8 ,24.0 ,0.1433 ,23.4 ,23.4 ,3.23 ,18.0 ,0.00 ,0.00 ,13.22 ,20.77 ,23.5 ,0.435 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/4 23:00,-2.77 ,-1.61 ,-0.009 ,23.0 ,22.6 ,22.5 ,22.0 ,22.2 ,22.3 ,22.7 ,22.3 ,22.3 ,106.5 ,40.0 ,22.8 ,26.8 ,22.7 ,24.1 ,22.8 ,23.1 ,23.5 ,21.8 ,22.7 ,23.2 ,22.7 ,22.2 ,25.4 ,39.6 ,28.8 ,30.8 ,22.1 ,23.8 ,24.0 ,0.1436 ,23.4 ,23.4 ,3.23 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/5/5 5:00,-2.77 ,-1.62 ,-0.009 ,23.0 ,22.6 ,22.5 ,22.1 ,22.3 ,22.3 ,22.8 ,22.3 ,22.3 ,106.6 ,40.1 ,22.8 ,26.8 ,22.7 ,24.3 ,22.9 ,23.2 ,23.5 ,21.9 ,22.7 ,23.2 ,22.8 ,22.3 ,25.5 ,39.6 ,28.9 ,30.9 ,22.2 ,23.8 ,24.2 ,0.1438 ,23.4 ,23.4 ,3.23 ,18.0 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/5 11:00,-2.77 ,-1.62 ,-0.009 ,23.0 ,22.6 ,22.5 ,22.1 ,22.3 ,22.3 ,22.7 ,22.3 ,22.3 ,106.6 ,40.2 ,22.8 ,26.8 ,22.8 ,24.2 ,22.9 ,23.2 ,23.5 ,21.9 ,22.8 ,23.2 ,22.8 ,22.3 ,25.5 ,39.7 ,28.9 ,30.8 ,22.2 ,23.8 ,24.0 ,0.1439 ,23.4 ,23.4 ,3.13 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.6 ,,,0.49 ,0.50 ,""
2013/5/5 17:00,-2.77 ,-1.59 ,-0.009 ,23.1 ,22.6 ,22.6 ,22.1 ,22.3 ,22.4 ,22.8 ,22.4 ,22.3 ,106.3 ,40.2 ,22.9 ,26.9 ,22.8 ,24.2 ,22.9 ,23.2 ,23.5 ,21.9 ,22.8 ,23.3 ,22.8 ,22.3 ,25.5 ,39.7 ,28.9 ,30.8 ,22.3 ,23.9 ,24.1 ,0.1438 ,23.5 ,23.4 ,3.13 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.6 ,,,0.48 ,0.50 ,""
2013/5/5 23:00,-2.77 ,-1.60 ,-0.009 ,23.1 ,22.7 ,22.6 ,22.1 ,22.3 ,22.4 ,22.8 ,22.4 ,22.4 ,106.3 ,40.3 ,22.9 ,26.9 ,22.8 ,24.3 ,22.9 ,23.3 ,23.6 ,21.9 ,22.8 ,23.3 ,22.9 ,22.4 ,25.6 ,39.7 ,28.9 ,30.9 ,22.3 ,23.9 ,24.2 ,0.1439 ,23.4 ,23.4 ,3.13 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.5 ,,,0.48 ,0.50 ,""
2013/5/6 5:00,-2.77 ,-1.59 ,-0.009 ,23.1 ,22.7 ,22.7 ,22.2 ,22.4 ,22.4 ,22.8 ,22.4 ,22.4 ,106.2 ,40.3 ,22.9 ,26.9 ,22.9 ,24.3 ,23.0 ,23.3 ,23.7 ,22.0 ,22.9 ,23.3 ,22.9 ,22.4 ,25.6 ,39.7 ,28.9 ,30.9 ,22.3 ,23.9 ,24.4 ,0.1438 ,23.4 ,23.4 ,3.13 ,18.5 ,0.00 ,0.00 ,13.15 ,20.67 ,23.5 ,0.430 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/5/6 11:00,-2.76 ,-1.55 ,-0.009 ,23.2 ,22.8 ,22.7 ,22.2 ,22.4 ,22.4 ,22.9 ,22.5 ,22.4 ,105.8 ,40.3 ,22.9 ,27.0 ,22.9 ,24.4 ,23.0 ,23.3 ,23.7 ,22.0 ,22.9 ,23.3 ,22.9 ,22.4 ,25.6 ,39.8 ,28.9 ,30.9 ,22.4 ,24.0 ,24.2 ,0.1435 ,23.5 ,23.4 ,3.13 ,19.0 ,0.00 ,0.00 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/5/6 17:00,-2.76 ,-1.51 ,-0.009 ,23.2 ,22.8 ,22.7 ,22.3 ,22.5 ,22.5 ,22.9 ,22.5 ,22.5 ,105.4 ,40.3 ,23.0 ,27.0 ,22.9 ,24.4 ,23.1 ,23.4 ,23.7 ,22.1 ,22.9 ,23.4 ,22.9 ,22.5 ,25.7 ,39.8 ,28.9 ,30.9 ,22.4 ,24.1 ,24.4 ,0.1430 ,23.5 ,23.5 ,3.13 ,19.0 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.4 ,,,0.48 ,0.50 ,""
2013/5/6 23:00,-2.76 ,-1.51 ,-0.009 ,23.2 ,22.8 ,22.8 ,22.3 ,22.5 ,22.5 ,22.9 ,22.6 ,22.5 ,105.4 ,40.3 ,23.0 ,27.0 ,22.9 ,24.5 ,23.1 ,23.4 ,23.7 ,22.1 ,23.0 ,23.4 ,23.0 ,22.5 ,25.7 ,39.8 ,29.0 ,30.9 ,22.5 ,24.0 ,24.2 ,0.1431 ,23.5 ,23.4 ,3.12 ,19.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.3 ,,,0.48 ,0.50 ,""
2013/5/7 5:00,-2.76 ,-1.54 ,-0.009 ,23.3 ,22.9 ,22.8 ,22.3 ,22.5 ,22.5 ,22.9 ,22.6 ,22.5 ,105.6 ,40.3 ,23.0 ,27.0 ,22.9 ,24.4 ,23.1 ,23.4 ,23.8 ,22.1 ,23.0 ,23.5 ,23.0 ,22.6 ,25.7 ,39.9 ,29.1 ,31.0 ,22.5 ,24.1 ,24.5 ,0.1434 ,23.5 ,23.5 ,3.01 ,19.5 ,0.00 ,0.00 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,26.1 ,,,0.48 ,0.50 ,""
2013/5/7 11:00,-2.77 ,-1.57 ,-0.009 ,23.4 ,22.9 ,22.9 ,22.4 ,22.6 ,22.6 ,23.1 ,22.6 ,22.6 ,106.1 ,40.6 ,23.2 ,27.2 ,23.0 ,24.5 ,23.2 ,23.5 ,23.8 ,22.2 ,23.0 ,23.5 ,23.1 ,22.6 ,25.8 ,40.0 ,29.2 ,31.1 ,22.6 ,24.1 ,24.4 ,0.1436 ,23.5 ,23.5 ,3.01 ,19.5 ,0.00 ,0.00 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,26.7 ,,,0.48 ,0.50 ,""
2013/5/7 17:00,-2.77 ,-1.58 ,-0.009 ,23.4 ,22.9 ,22.9 ,22.4 ,22.6 ,22.6 ,23.0 ,22.6 ,22.6 ,106.1 ,40.7 ,23.1 ,27.2 ,23.1 ,24.5 ,23.2 ,23.5 ,23.9 ,22.2 ,23.1 ,23.6 ,23.1 ,22.6 ,25.8 ,40.1 ,29.2 ,31.2 ,22.6 ,24.1 ,24.3 ,0.1437 ,23.5 ,23.5 ,2.91 ,19.0 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/5/7 23:00,-2.77 ,-1.61 ,-0.009 ,23.3 ,22.9 ,22.9 ,22.4 ,22.6 ,22.6 ,23.0 ,22.6 ,22.6 ,106.3 ,40.6 ,23.1 ,27.1 ,23.0 ,24.5 ,23.2 ,23.5 ,23.8 ,22.1 ,23.1 ,23.5 ,23.1 ,22.6 ,25.8 ,40.1 ,29.2 ,31.2 ,22.6 ,24.2 ,24.3 ,0.1438 ,23.5 ,23.5 ,2.91 ,19.0 ,0.00 ,0.00 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,26.8 ,,,0.48 ,0.50 ,""
2013/5/8 5:00,-2.77 ,-1.61 ,-0.009 ,23.3 ,22.9 ,22.8 ,22.3 ,22.5 ,22.6 ,23.0 ,22.6 ,22.5 ,106.2 ,40.6 ,23.0 ,27.1 ,23.0 ,24.5 ,23.1 ,23.4 ,23.8 ,22.1 ,23.0 ,23.5 ,23.1 ,22.6 ,25.7 ,40.0 ,29.2 ,31.1 ,22.5 ,24.1 ,24.3 ,0.1439 ,23.5 ,23.5 ,2.81 ,18.5 ,0.00 ,0.00 ,13.28 ,20.87 ,24.0 ,0.440 ,0 ,26.7 ,,,0.48 ,0.50 ,""
2013/5/8 11:00,-2.77 ,-1.61 ,-0.009 ,23.3 ,22.8 ,22.8 ,22.2 ,22.5 ,22.5 ,22.9 ,22.5 ,22.5 ,106.3 ,40.6 ,23.0 ,27.1 ,22.9 ,24.4 ,23.1 ,23.4 ,23.7 ,22.0 ,22.9 ,23.5 ,23.0 ,22.5 ,25.7 ,40.0 ,29.1 ,31.1 ,22.5 ,24.1 ,24.5 ,0.1443 ,23.5 ,23.5 ,2.81 ,18.0 ,0.00 ,0.00 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.0 ,,,0.48 ,0.50 ,""
2013/5/8 17:00,-2.77 ,-1.62 ,-0.009 ,23.3 ,22.8 ,22.8 ,22.3 ,22.5 ,22.5 ,23.0 ,22.6 ,22.5 ,106.7 ,40.7 ,23.0 ,27.1 ,22.9 ,24.4 ,23.1 ,23.4 ,23.8 ,22.0 ,22.9 ,23.5 ,23.0 ,22.5 ,25.7 ,40.1 ,29.2 ,31.1 ,22.5 ,24.2 ,24.4 ,0.1444 ,23.5 ,23.5 ,2.81 ,17.5 ,0.00 ,0.00 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/8 23:00,-2.77 ,-1.63 ,-0.009 ,23.3 ,22.9 ,22.8 ,22.3 ,22.5 ,22.6 ,23.0 ,22.6 ,22.6 ,106.8 ,40.9 ,23.1 ,27.2 ,23.0 ,24.5 ,23.1 ,23.5 ,23.8 ,22.1 ,23.0 ,23.5 ,23.1 ,22.5 ,25.8 ,40.2 ,29.3 ,31.2 ,22.5 ,24.2 ,24.4 ,0.1445 ,23.5 ,23.5 ,2.81 ,17.5 ,0.01 ,0.02 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/9 5:00,-2.77 ,-1.64 ,-0.009 ,23.3 ,22.9 ,22.8 ,22.3 ,22.6 ,22.6 ,23.1 ,22.6 ,22.6 ,106.8 ,41.3 ,23.1 ,27.3 ,23.1 ,24.6 ,23.2 ,23.5 ,23.9 ,22.2 ,23.1 ,23.6 ,23.1 ,22.6 ,25.8 ,40.5 ,29.3 ,31.3 ,22.5 ,24.2 ,24.5 ,0.1444 ,23.5 ,23.5 ,2.71 ,17.5 ,0.03 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.48 ,0.50 ,""
2013/5/9 11:00,-2.77 ,-1.63 ,-0.009 ,23.3 ,22.9 ,22.9 ,22.4 ,22.6 ,22.6 ,23.1 ,22.6 ,22.6 ,106.9 ,41.7 ,23.1 ,27.4 ,23.1 ,24.7 ,23.2 ,23.5 ,23.9 ,22.2 ,23.0 ,23.6 ,23.1 ,22.6 ,25.8 ,40.7 ,29.4 ,31.4 ,22.5 ,24.2 ,24.4 ,0.1444 ,23.5 ,23.5 ,2.71 ,17.5 ,0.05 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.1 ,,,0.48 ,0.50 ,""
2013/5/9 17:00,-2.76 ,-1.60 ,-0.009 ,23.4 ,23.0 ,22.9 ,22.4 ,22.6 ,22.6 ,23.1 ,22.7 ,22.6 ,106.6 ,42.1 ,23.2 ,27.6 ,23.1 ,24.7 ,23.3 ,23.5 ,23.9 ,22.2 ,23.1 ,23.7 ,23.1 ,22.6 ,25.8 ,41.0 ,29.5 ,31.5 ,22.6 ,24.2 ,24.5 ,0.1442 ,23.5 ,23.5 ,2.60 ,17.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.48 ,0.50 ,""
2013/5/9 23:00,-2.76 ,-1.60 ,-0.009 ,23.5 ,23.0 ,22.9 ,22.4 ,22.7 ,22.7 ,23.1 ,22.7 ,22.6 ,106.3 ,42.6 ,23.2 ,27.7 ,23.1 ,24.8 ,23.3 ,23.7 ,24.0 ,22.1 ,23.1 ,23.7 ,23.1 ,22.6 ,25.9 ,41.3 ,29.6 ,31.7 ,22.7 ,24.3 ,24.5 ,0.1441 ,23.5 ,23.5 ,2.60 ,17.5 ,0.08 ,0.08 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.48 ,0.50 ,""
2013/5/10 5:00,-2.76 ,-1.59 ,-0.009 ,23.5 ,23.0 ,22.9 ,22.5 ,22.7 ,22.7 ,23.1 ,22.7 ,22.6 ,106.3 ,43.0 ,23.2 ,27.8 ,23.1 ,24.9 ,23.3 ,23.6 ,24.0 ,22.1 ,23.1 ,23.7 ,23.2 ,22.6 ,25.9 ,41.6 ,29.7 ,31.8 ,22.8 ,24.2 ,24.7 ,0.1441 ,23.6 ,23.5 ,2.60 ,18.0 ,0.09 ,0.09 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.48 ,0.50 ,""
2013/5/10 11:00,-2.76 ,-1.60 ,-0.009 ,23.5 ,23.0 ,22.9 ,22.5 ,22.7 ,22.7 ,23.2 ,22.7 ,22.6 ,106.5 ,43.5 ,23.3 ,27.9 ,23.2 ,25.0 ,23.3 ,23.6 ,24.0 ,22.1 ,23.1 ,23.7 ,23.2 ,22.6 ,25.9 ,41.9 ,29.7 ,31.9 ,22.9 ,24.2 ,24.5 ,0.1442 ,23.6 ,23.5 ,2.60 ,18.0 ,0.10 ,0.10 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.48 ,0.50 ,""
2013/5/10 17:00,-2.76 ,-1.58 ,-0.009 ,23.5 ,23.1 ,23.0 ,22.5 ,22.7 ,22.7 ,23.2 ,22.7 ,22.6 ,106.1 ,43.5 ,23.2 ,28.0 ,23.2 ,25.0 ,23.3 ,23.6 ,24.0 ,22.0 ,23.1 ,23.8 ,23.2 ,22.6 ,25.9 ,42.1 ,29.8 ,32.0 ,22.9 ,24.3 ,24.5 ,0.1440 ,23.6 ,23.5 ,2.60 ,18.0 ,0.10 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.48 ,0.50 ,""
2013/5/10 23:00,-2.76 ,-1.58 ,-0.008 ,23.5 ,23.1 ,23.0 ,22.5 ,22.7 ,22.7 ,23.2 ,22.7 ,22.7 ,106.2 ,43.8 ,23.2 ,28.0 ,23.2 ,25.0 ,23.3 ,23.6 ,24.0 ,22.0 ,23.2 ,23.8 ,23.2 ,22.6 ,26.0 ,42.2 ,29.9 ,32.1 ,22.9 ,24.3 ,24.5 ,0.1440 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.1 ,,,0.48 ,0.50 ,""
2013/5/11 5:00,-2.75 ,-1.55 ,-0.008 ,23.5 ,23.1 ,23.0 ,22.5 ,22.7 ,22.7 ,23.2 ,22.7 ,22.7 ,105.9 ,43.9 ,23.2 ,28.1 ,23.2 ,25.0 ,23.3 ,23.6 ,24.0 ,22.0 ,23.2 ,23.8 ,23.2 ,22.6 ,26.0 ,42.3 ,29.9 ,32.1 ,22.9 ,24.3 ,24.8 ,0.1437 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.48 ,0.50 ,""
2013/5/11 11:00,-2.75 ,-1.54 ,-0.008 ,23.5 ,23.1 ,23.0 ,22.5 ,22.7 ,22.7 ,23.2 ,22.7 ,22.7 ,105.8 ,44.1 ,23.3 ,28.1 ,23.2 ,25.1 ,23.4 ,23.7 ,24.0 ,22.1 ,23.2 ,23.8 ,23.2 ,22.6 ,26.0 ,42.4 ,30.0 ,32.2 ,22.9 ,24.2 ,24.5 ,0.1435 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/11 17:00,-2.75 ,-1.53 ,-0.008 ,23.5 ,23.1 ,23.0 ,22.5 ,22.7 ,22.7 ,23.3 ,22.8 ,22.7 ,105.7 ,44.2 ,23.3 ,28.2 ,23.3 ,25.1 ,23.4 ,23.7 ,24.1 ,22.1 ,23.2 ,23.8 ,23.2 ,22.6 ,26.1 ,42.5 ,30.1 ,32.3 ,22.9 ,24.3 ,24.5 ,0.1435 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.12 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.48 ,0.50 ,""
2013/5/11 23:00,-2.75 ,-1.53 ,-0.008 ,23.5 ,23.1 ,23.1 ,22.6 ,22.8 ,22.7 ,23.3 ,22.8 ,22.7 ,105.7 ,44.2 ,23.3 ,28.2 ,23.3 ,25.1 ,23.4 ,23.7 ,24.1 ,22.2 ,23.2 ,23.9 ,23.3 ,22.7 ,26.1 ,42.6 ,30.1 ,32.2 ,22.9 ,24.3 ,24.5 ,0.1434 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.12 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/12 5:00,-2.75 ,-1.52 ,-0.008 ,23.6 ,23.1 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.7 ,105.6 ,44.4 ,23.3 ,28.2 ,23.3 ,25.2 ,23.4 ,23.7 ,24.1 ,22.2 ,23.3 ,23.9 ,23.3 ,22.7 ,26.1 ,42.6 ,30.2 ,32.3 ,22.9 ,24.4 ,24.8 ,0.1432 ,23.6 ,23.6 ,2.60 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.48 ,0.50 ,""
2013/5/12 11:00,-2.75 ,-1.54 ,-0.008 ,23.6 ,23.1 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.7 ,105.8 ,44.4 ,23.3 ,28.3 ,23.3 ,25.2 ,23.5 ,23.7 ,24.1 ,22.2 ,23.3 ,23.9 ,23.3 ,22.7 ,26.2 ,42.7 ,30.3 ,32.4 ,22.9 ,24.4 ,24.6 ,0.1435 ,23.6 ,23.6 ,2.50 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.3 ,,,0.48 ,0.50 ,""
2013/5/12 17:00,-2.76 ,-1.57 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.8 ,106.2 ,44.5 ,23.4 ,28.4 ,23.3 ,25.3 ,23.5 ,23.8 ,24.2 ,22.1 ,23.3 ,23.9 ,23.3 ,22.7 ,26.2 ,42.8 ,30.3 ,32.5 ,22.9 ,24.3 ,24.6 ,0.1439 ,23.6 ,23.6 ,2.50 ,18.5 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.6 ,,,0.48 ,0.50 ,""
2013/5/12 23:00,-2.76 ,-1.61 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.8 ,106.6 ,44.6 ,23.4 ,28.4 ,23.3 ,25.3 ,23.6 ,23.8 ,24.2 ,22.1 ,23.3 ,24.0 ,23.3 ,22.7 ,26.2 ,42.9 ,30.5 ,32.7 ,22.9 ,24.4 ,24.6 ,0.1443 ,23.6 ,23.6 ,2.50 ,18.0 ,0.11 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.48 ,0.50 ,""
2013/5/13 5:00,-2.76 ,-1.62 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.8 ,106.8 ,44.8 ,23.4 ,28.5 ,23.3 ,25.3 ,23.5 ,23.8 ,24.1 ,22.0 ,23.3 ,23.9 ,23.3 ,22.7 ,26.2 ,43.2 ,30.5 ,32.9 ,22.9 ,24.4 ,24.7 ,0.1445 ,23.6 ,23.6 ,2.50 ,18.0 ,0.10 ,0.11 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/13 11:00,-2.76 ,-1.62 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.9 ,22.8 ,106.8 ,45.0 ,23.4 ,28.6 ,23.3 ,25.3 ,23.5 ,23.8 ,24.1 ,21.9 ,23.3 ,24.0 ,23.3 ,22.7 ,26.3 ,43.4 ,30.9 ,33.3 ,22.9 ,24.4 ,24.6 ,0.1444 ,23.6 ,23.6 ,2.50 ,18.0 ,0.10 ,0.10 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.48 ,0.50 ,""
2013/5/13 17:00,-2.76 ,-1.59 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.3 ,22.8 ,22.8 ,106.5 ,45.3 ,23.4 ,28.7 ,23.3 ,25.4 ,23.5 ,23.8 ,24.1 ,21.7 ,23.3 ,24.0 ,23.4 ,22.6 ,26.4 ,43.9 ,31.4 ,33.9 ,23.0 ,24.5 ,24.6 ,0.1441 ,23.6 ,23.6 ,2.50 ,18.0 ,0.10 ,0.10 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.48 ,0.50 ,""
2013/5/13 23:00,-2.76 ,-1.60 ,-0.008 ,23.7 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.4 ,22.8 ,22.8 ,106.6 ,45.6 ,23.4 ,29.0 ,23.3 ,25.5 ,23.5 ,23.9 ,24.1 ,21.5 ,23.3 ,24.1 ,23.4 ,22.6 ,26.6 ,44.4 ,31.7 ,34.5 ,23.1 ,24.5 ,24.6 ,0.1443 ,23.7 ,23.6 ,2.50 ,18.0 ,0.10 ,0.10 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/14 5:00,-2.76 ,-1.60 ,-0.008 ,23.7 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.4 ,22.8 ,22.8 ,106.6 ,46.0 ,23.4 ,29.3 ,23.2 ,25.6 ,23.5 ,23.9 ,24.1 ,21.3 ,23.3 ,24.2 ,23.5 ,22.6 ,26.7 ,45.3 ,32.2 ,35.1 ,23.3 ,24.4 ,24.6 ,0.1444 ,23.7 ,23.7 ,2.50 ,18.0 ,0.09 ,0.10 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/14 11:00,-2.76 ,-1.61 ,-0.008 ,23.7 ,23.2 ,23.2 ,22.7 ,22.9 ,22.9 ,23.4 ,22.9 ,22.8 ,106.7 ,46.7 ,23.5 ,29.8 ,23.1 ,25.8 ,23.5 ,23.9 ,24.1 ,20.8 ,23.3 ,24.2 ,23.5 ,22.6 ,27.0 ,46.2 ,33.2 ,36.4 ,23.6 ,24.5 ,25.0 ,0.1446 ,23.7 ,23.7 ,2.50 ,18.0 ,0.09 ,0.09 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.6 ,,,0.48 ,0.50 ,""
2013/5/14 17:00,-2.75 ,-1.61 ,-0.008 ,23.6 ,23.2 ,23.1 ,22.6 ,22.8 ,22.8 ,23.4 ,22.9 ,22.8 ,106.7 ,47.3 ,23.5 ,30.3 ,23.0 ,26.0 ,23.5 ,24.0 ,24.1 ,20.3 ,23.3 ,24.3 ,23.5 ,22.5 ,27.2 ,47.0 ,34.0 ,37.2 ,23.6 ,24.4 ,24.6 ,0.1445 ,23.7 ,23.7 ,2.50 ,18.0 ,0.09 ,0.09 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.48 ,0.50 ,""
2013/5/14 23:00,-2.76 ,-1.64 ,-0.008 ,23.7 ,23.2 ,23.2 ,22.7 ,22.8 ,22.8 ,23.4 ,22.9 ,22.8 ,107.2 ,47.3 ,23.5 ,30.3 ,23.1 ,25.9 ,23.6 ,24.0 ,24.1 ,19.9 ,23.3 ,24.3 ,23.5 ,22.5 ,27.2 ,47.4 ,33.9 ,37.2 ,23.7 ,24.4 ,24.7 ,0.1451 ,23.7 ,23.7 ,2.50 ,18.5 ,0.08 ,0.09 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.5 ,,,0.48 ,0.50 ,""
2013/5/15 5:00,-2.76 ,-1.64 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.4 ,22.9 ,22.8 ,107.2 ,47.9 ,23.5 ,30.6 ,23.0 ,26.0 ,23.5 ,24.0 ,24.1 ,19.7 ,23.3 ,24.3 ,23.6 ,22.5 ,27.4 ,48.0 ,34.3 ,37.6 ,23.8 ,24.4 ,24.7 ,0.1451 ,23.7 ,23.7 ,2.40 ,18.5 ,0.08 ,0.08 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.48 ,0.50 ,""
2013/5/15 11:00,-2.76 ,-1.63 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.8 ,22.8 ,23.5 ,22.9 ,22.8 ,107.0 ,48.5 ,23.5 ,30.8 ,22.9 ,26.1 ,23.5 ,24.1 ,24.0 ,19.4 ,23.3 ,24.4 ,23.6 ,22.5 ,27.7 ,48.9 ,35.0 ,38.4 ,23.9 ,24.5 ,25.0 ,0.1449 ,23.7 ,23.7 ,2.40 ,18.5 ,0.08 ,0.08 ,13.03 ,20.48 ,24.5 ,0.420 ,0 ,27.9 ,,,0.48 ,0.50 ,""
2013/5/15 17:00,-2.75 ,-1.59 ,-0.008 ,23.6 ,23.2 ,23.2 ,22.7 ,22.8 ,22.8 ,23.4 ,22.9 ,22.8 ,106.7 ,48.3 ,23.5 ,30.6 ,23.0 ,26.0 ,23.5 ,24.1 ,24.0 ,19.7 ,23.4 ,24.4 ,23.6 ,22.6 ,27.6 ,48.7 ,34.8 ,38.2 ,23.8 ,24.5 ,24.7 ,0.1445 ,23.8 ,23.7 ,2.40 ,18.5 ,0.08 ,0.08 ,13.09 ,20.58 ,24.5 ,0.425 ,0 ,28.2 ,,,0.48 ,0.50 ,""
2013/5/15 23:00,-2.75 ,-1.60 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.7 ,48.0 ,23.5 ,30.5 ,23.0 ,25.8 ,23.5 ,24.1 ,24.1 ,19.9 ,23.4 ,24.3 ,23.6 ,22.6 ,27.5 ,48.3 ,34.4 ,37.7 ,23.7 ,24.5 ,24.7 ,0.1445 ,23.8 ,23.7 ,2.40 ,18.5 ,0.07 ,0.08 ,13.09 ,20.58 ,24.5 ,0.425 ,0 ,27.6 ,,,0.48 ,0.50 ,""
2013/5/16 5:00,-2.75 ,-1.59 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.6 ,47.9 ,23.5 ,30.3 ,23.1 ,25.7 ,23.6 ,24.1 ,24.1 ,20.1 ,23.4 ,24.3 ,23.6 ,22.6 ,27.4 ,47.9 ,34.1 ,37.4 ,23.7 ,24.5 ,24.9 ,0.1444 ,23.8 ,23.8 ,2.40 ,18.5 ,0.07 ,0.08 ,13.28 ,20.87 ,24.5 ,0.440 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/16 11:00,-2.75 ,-1.58 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.6 ,47.7 ,23.5 ,30.2 ,23.1 ,25.6 ,23.6 ,24.1 ,24.1 ,20.3 ,23.4 ,24.3 ,23.6 ,22.6 ,27.3 ,47.6 ,33.8 ,37.0 ,23.6 ,24.5 ,24.8 ,0.1443 ,23.8 ,23.8 ,2.40 ,18.5 ,0.07 ,0.07 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.5 ,,,0.48 ,0.50 ,""
2013/5/16 17:00,-2.75 ,-1.59 ,-0.008 ,23.7 ,23.3 ,23.3 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.6 ,47.6 ,23.5 ,30.1 ,23.1 ,25.6 ,23.6 ,24.1 ,24.2 ,20.4 ,23.4 ,24.3 ,23.6 ,22.7 ,27.3 ,47.3 ,33.6 ,36.8 ,23.6 ,24.5 ,24.7 ,0.1444 ,23.8 ,23.8 ,2.40 ,19.0 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.5 ,,,0.48 ,0.50 ,""
2013/5/16 23:00,-2.75 ,-1.62 ,-0.008 ,23.7 ,23.3 ,23.3 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.8 ,47.5 ,23.6 ,30.0 ,23.1 ,25.6 ,23.6 ,24.1 ,24.2 ,20.5 ,23.4 ,24.3 ,23.6 ,22.7 ,27.2 ,47.1 ,33.4 ,36.6 ,23.5 ,24.5 ,24.8 ,0.1446 ,23.8 ,23.8 ,2.40 ,19.0 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/17 5:00,-2.75 ,-1.62 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,107.0 ,47.3 ,23.5 ,29.9 ,23.1 ,25.5 ,23.6 ,24.0 ,24.2 ,20.6 ,23.5 ,24.3 ,23.6 ,22.7 ,27.2 ,46.9 ,33.3 ,36.3 ,23.5 ,24.5 ,25.0 ,0.1448 ,23.8 ,23.8 ,2.40 ,19.0 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.50 ,""
2013/5/17 11:00,-2.75 ,-1.62 ,-0.008 ,23.8 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.9 ,47.1 ,23.5 ,29.8 ,23.2 ,25.4 ,23.6 ,24.0 ,24.2 ,20.6 ,23.4 ,24.3 ,23.5 ,22.7 ,27.1 ,46.7 ,33.0 ,36.1 ,23.4 ,24.5 ,24.8 ,0.1447 ,23.8 ,23.8 ,2.40 ,19.0 ,0.07 ,0.07 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,28.2 ,,,0.48 ,0.50 ,""
2013/5/17 17:00,-2.75 ,-1.61 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.7 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.8 ,47.0 ,23.5 ,29.8 ,23.2 ,25.4 ,23.6 ,24.0 ,24.2 ,20.7 ,23.4 ,24.3 ,23.5 ,22.7 ,27.1 ,46.5 ,32.9 ,35.9 ,23.4 ,24.5 ,24.8 ,0.1446 ,23.8 ,23.8 ,2.40 ,19.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.48 ,0.49 ,""
2013/5/17 23:00,-2.75 ,-1.62 ,-0.008 ,23.8 ,23.3 ,23.3 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,107.0 ,46.9 ,23.6 ,29.8 ,23.3 ,25.4 ,23.6 ,24.1 ,24.2 ,20.8 ,23.5 ,24.3 ,23.6 ,22.8 ,27.1 ,46.4 ,32.8 ,35.8 ,23.4 ,24.5 ,24.8 ,0.1448 ,23.8 ,23.8 ,2.40 ,19.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.48 ,0.49 ,""
2013/5/18 5:00,-2.75 ,-1.62 ,-0.008 ,23.8 ,23.3 ,23.3 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.9 ,46.9 ,23.5 ,29.7 ,23.2 ,25.4 ,23.6 ,24.0 ,24.2 ,20.8 ,23.5 ,24.3 ,23.6 ,22.8 ,27.0 ,46.2 ,32.7 ,35.6 ,23.3 ,24.5 ,25.0 ,0.1447 ,23.8 ,23.8 ,2.40 ,19.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.3 ,,,0.48 ,0.49 ,""
2013/5/18 11:00,-2.74 ,-1.59 ,-0.008 ,23.8 ,23.3 ,23.2 ,22.8 ,22.9 ,22.8 ,23.5 ,22.9 ,22.8 ,106.7 ,46.8 ,23.5 ,29.6 ,23.3 ,25.3 ,23.6 ,24.0 ,24.2 ,20.8 ,23.5 ,24.2 ,23.6 ,22.8 ,27.0 ,46.0 ,32.6 ,35.5 ,23.3 ,24.5 ,24.8 ,0.1444 ,23.8 ,23.8 ,2.40 ,19.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.2 ,,,0.48 ,0.49 ,""
2013/5/18 17:00,-2.75 ,-1.56 ,-0.008 ,23.8 ,23.3 ,23.3 ,22.8 ,22.9 ,22.9 ,23.5 ,22.9 ,22.9 ,106.3 ,46.7 ,23.6 ,29.6 ,23.3 ,25.3 ,23.6 ,24.0 ,24.2 ,20.8 ,23.5 ,24.3 ,23.6 ,22.8 ,27.0 ,46.0 ,32.6 ,35.4 ,23.4 ,24.6 ,24.8 ,0.1439 ,23.8 ,23.8 ,2.40 ,19.5 ,0.07 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,28.0 ,,,0.48 ,0.49 ,""
2013/5/18 23:00,-2.75 ,-1.56 ,-0.008 ,23.9 ,23.4 ,23.3 ,22.8 ,23.0 ,22.9 ,23.7 ,23.0 ,22.9 ,106.3 ,46.6 ,23.7 ,29.6 ,23.3 ,25.3 ,23.7 ,24.1 ,24.3 ,20.9 ,23.5 ,24.3 ,23.7 ,22.9 ,27.0 ,45.8 ,32.4 ,35.3 ,23.4 ,24.6 ,25.0 ,0.1440 ,23.9 ,23.8 ,2.40 ,20.0 ,0.07 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.49 ,""
2013/5/19 5:00,-2.74 ,-1.54 ,-0.008 ,23.9 ,23.5 ,23.3 ,22.9 ,23.0 ,22.9 ,23.7 ,23.1 ,22.9 ,106.1 ,46.5 ,23.7 ,29.6 ,23.3 ,25.3 ,23.7 ,24.1 ,24.3 ,21.0 ,23.5 ,24.3 ,23.7 ,22.9 ,27.0 ,45.7 ,32.4 ,35.2 ,23.5 ,24.7 ,24.8 ,0.1438 ,23.9 ,23.9 ,2.40 ,20.0 ,0.07 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.9 ,,,0.48 ,0.49 ,""
2013/5/19 11:00,-2.74 ,-1.53 ,-0.008 ,23.9 ,23.5 ,23.4 ,22.9 ,23.1 ,22.9 ,23.7 ,23.1 ,23.0 ,106.0 ,46.3 ,23.7 ,29.6 ,23.4 ,25.3 ,23.7 ,24.2 ,24.4 ,21.1 ,23.6 ,24.4 ,23.7 ,22.9 ,27.0 ,45.7 ,32.3 ,35.2 ,23.5 ,24.7 ,24.8 ,0.1437 ,23.9 ,23.9 ,2.40 ,20.0 ,0.07 ,0.06 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.9 ,,,0.48 ,0.49 ,""
2013/5/19 17:00,-2.75 ,-1.50 ,-0.008 ,24.0 ,23.5 ,23.4 ,22.9 ,23.1 ,23.0 ,23.7 ,23.1 ,23.0 ,105.9 ,46.3 ,23.7 ,29.6 ,23.4 ,25.3 ,23.8 ,24.2 ,24.4 ,21.1 ,23.7 ,24.4 ,23.7 ,23.0 ,27.0 ,45.7 ,32.3 ,35.1 ,23.6 ,24.7 ,24.9 ,0.1434 ,23.9 ,23.9 ,2.40 ,20.0 ,0.07 ,0.06 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.9 ,,,0.48 ,0.49 ,""
2013/5/19 23:00,-2.74 ,-1.50 ,-0.008 ,24.0 ,23.5 ,23.5 ,23.0 ,23.1 ,23.0 ,23.7 ,23.1 ,23.0 ,105.7 ,46.3 ,23.8 ,29.6 ,23.5 ,25.3 ,23.8 ,24.2 ,24.4 ,21.1 ,23.7 ,24.4 ,23.8 ,23.1 ,27.1 ,45.7 ,32.3 ,35.1 ,23.6 ,24.8 ,25.0 ,0.1433 ,23.9 ,23.9 ,2.40 ,20.5 ,0.07 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.8 ,,,0.48 ,0.49 ,""
2013/5/20 5:00,-2.74 ,-1.48 ,-0.008 ,24.1 ,23.6 ,23.5 ,23.1 ,23.2 ,23.1 ,23.8 ,23.2 ,23.1 ,105.6 ,46.3 ,23.8 ,29.6 ,23.5 ,25.4 ,23.8 ,24.3 ,24.5 ,21.2 ,23.7 ,24.5 ,23.8 ,23.1 ,27.1 ,45.6 ,32.4 ,35.2 ,23.7 ,24.8 ,25.0 ,0.1431 ,23.9 ,23.9 ,2.40 ,20.5 ,0.07 ,0.07 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.48 ,0.49 ,""
2013/5/20 11:00,-2.75 ,-1.47 ,-0.008 ,24.1 ,23.7 ,23.5 ,23.1 ,23.2 ,23.1 ,23.8 ,23.3 ,23.1 ,105.5 ,46.3 ,23.9 ,29.6 ,23.6 ,25.3 ,23.9 ,24.3 ,24.5 ,21.3 ,23.8 ,24.5 ,23.8 ,23.1 ,27.1 ,45.6 ,32.4 ,35.0 ,23.7 ,24.8 ,25.2 ,0.1430 ,24.0 ,23.9 ,2.40 ,20.5 ,0.07 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.48 ,0.49 ,""
2013/5/20 17:00,-2.74 ,-1.46 ,-0.008 ,24.1 ,23.7 ,23.6 ,23.1 ,23.3 ,23.1 ,23.9 ,23.3 ,23.2 ,105.6 ,46.3 ,23.9 ,29.6 ,23.7 ,25.4 ,24.0 ,24.4 ,24.6 ,21.3 ,23.8 ,24.5 ,23.9 ,23.2 ,27.2 ,45.6 ,32.4 ,35.1 ,23.7 ,24.9 ,25.0 ,0.1429 ,24.0 ,23.9 ,2.40 ,21.0 ,0.06 ,0.06 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.6 ,,,0.48 ,0.49 ,""
2013/5/20 23:00,-2.74 ,-1.46 ,-0.008 ,24.2 ,23.7 ,23.7 ,23.2 ,23.3 ,23.2 ,23.9 ,23.3 ,23.2 ,105.4 ,46.3 ,24.0 ,29.6 ,23.7 ,25.4 ,24.0 ,24.4 ,24.6 ,21.4 ,23.9 ,24.6 ,23.9 ,23.2 ,27.2 ,45.6 ,32.4 ,35.1 ,23.8 ,24.9 ,25.0 ,0.1429 ,24.0 ,24.0 ,2.40 ,21.5 ,0.06 ,0.06 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.6 ,,,0.48 ,0.49 ,""
2013/5/21 5:00,-2.74 ,-1.47 ,-0.008 ,24.2 ,23.8 ,23.7 ,23.2 ,23.4 ,23.3 ,24.0 ,23.4 ,23.3 ,105.5 ,46.3 ,24.0 ,29.7 ,23.7 ,25.5 ,24.1 ,24.5 ,24.7 ,21.5 ,23.9 ,24.6 ,24.0 ,23.3 ,27.2 ,45.5 ,32.3 ,35.1 ,23.9 ,24.9 ,25.4 ,0.1429 ,24.0 ,24.0 ,2.40 ,21.5 ,0.06 ,0.06 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.4 ,,,0.48 ,0.49 ,""
2013/5/21 11:00,-2.74 ,-1.48 ,-0.008 ,24.2 ,23.8 ,23.7 ,23.3 ,23.4 ,23.3 ,24.0 ,23.5 ,23.3 ,105.7 ,46.3 ,24.1 ,29.7 ,23.8 ,25.5 ,24.1 ,24.5 ,24.7 ,21.5 ,23.9 ,24.7 ,24.0 ,23.3 ,27.2 ,45.5 ,32.4 ,35.0 ,23.9 ,25.0 ,25.2 ,0.1431 ,24.0 ,24.0 ,2.40 ,21.5 ,0.06 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.3 ,,,0.48 ,0.49 ,""
2013/5/21 17:00,-2.74 ,-1.48 ,-0.008 ,24.3 ,23.9 ,23.8 ,23.3 ,23.5 ,23.3 ,24.1 ,23.5 ,23.3 ,105.7 ,46.2 ,24.1 ,29.7 ,23.8 ,25.5 ,24.1 ,24.6 ,24.7 ,21.6 ,24.0 ,24.7 ,24.1 ,23.3 ,27.3 ,45.5 ,32.3 ,35.1 ,23.9 ,25.1 ,25.2 ,0.1431 ,24.0 ,24.0 ,2.40 ,22.0 ,0.06 ,0.07 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.2 ,,,0.48 ,0.49 ,""
2013/5/21 23:00,-2.74 ,-1.51 ,-0.008 ,24.4 ,23.9 ,23.8 ,23.4 ,23.5 ,23.4 ,24.1 ,23.5 ,23.4 ,106.1 ,46.3 ,24.1 ,29.7 ,23.9 ,25.6 ,24.2 ,24.6 ,24.8 ,21.7 ,24.1 ,24.7 ,24.1 ,23.5 ,27.4 ,45.5 ,32.4 ,35.1 ,23.9 ,25.2 ,25.4 ,0.1435 ,24.0 ,24.0 ,2.40 ,22.0 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.4 ,,,0.48 ,0.49 ,""
2013/5/22 5:00,-2.74 ,-1.53 ,-0.008 ,24.4 ,24.0 ,23.9 ,23.4 ,23.5 ,23.4 ,24.2 ,23.5 ,23.5 ,106.3 ,46.3 ,24.2 ,29.7 ,23.9 ,25.6 ,24.2 ,24.6 ,24.9 ,21.7 ,24.1 ,24.8 ,24.2 ,23.5 ,27.4 ,45.5 ,32.4 ,35.1 ,24.0 ,25.2 ,25.7 ,0.1435 ,24.0 ,24.0 ,2.29 ,22.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/22 11:00,-2.74 ,-1.52 ,-0.008 ,24.4 ,24.0 ,23.9 ,23.5 ,23.6 ,23.5 ,24.2 ,23.6 ,23.5 ,106.3 ,46.3 ,24.2 ,29.8 ,23.9 ,25.5 ,24.2 ,24.7 ,24.9 ,21.8 ,24.1 ,24.8 ,24.2 ,23.5 ,27.4 ,45.5 ,32.4 ,35.0 ,24.0 ,25.2 ,25.5 ,0.1434 ,24.0 ,24.0 ,2.29 ,22.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.8 ,,,0.48 ,0.49 ,""
2013/5/22 17:00,-2.74 ,-1.49 ,-0.008 ,24.5 ,24.1 ,24.0 ,23.5 ,23.6 ,23.5 ,24.3 ,23.7 ,23.5 ,105.9 ,46.3 ,24.3 ,29.8 ,24.0 ,25.6 ,24.3 ,24.7 ,24.9 ,21.8 ,24.2 ,24.9 ,24.2 ,23.5 ,27.4 ,45.5 ,32.4 ,35.1 ,24.1 ,25.2 ,25.5 ,0.1431 ,24.0 ,24.0 ,2.29 ,22.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.9 ,,,0.48 ,0.49 ,""
2013/5/22 23:00,-2.74 ,-1.49 ,-0.008 ,24.5 ,24.1 ,24.0 ,23.5 ,23.7 ,23.5 ,24.3 ,23.7 ,23.6 ,106.0 ,46.3 ,24.3 ,29.9 ,24.1 ,25.6 ,24.4 ,24.8 ,25.0 ,21.9 ,24.2 ,24.9 ,24.3 ,23.6 ,27.5 ,45.6 ,32.4 ,35.1 ,24.1 ,25.3 ,25.5 ,0.1434 ,24.0 ,24.0 ,2.29 ,22.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/23 5:00,-2.74 ,-1.50 ,-0.008 ,24.6 ,24.2 ,24.1 ,23.6 ,23.7 ,23.6 ,24.3 ,23.8 ,23.7 ,106.1 ,46.4 ,24.4 ,29.9 ,24.1 ,25.7 ,24.4 ,24.8 ,25.0 ,21.9 ,24.3 ,25.0 ,24.3 ,23.7 ,27.5 ,45.6 ,32.5 ,35.1 ,24.2 ,25.5 ,25.9 ,0.1436 ,24.1 ,24.0 ,2.29 ,22.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.3 ,,,0.48 ,0.49 ,""
2013/5/23 11:00,-2.74 ,-1.52 ,-0.008 ,24.7 ,24.2 ,24.1 ,23.7 ,23.8 ,23.7 ,24.4 ,23.8 ,23.7 ,106.3 ,46.4 ,24.4 ,29.9 ,24.2 ,25.7 ,24.5 ,24.8 ,25.1 ,22.0 ,24.3 ,25.0 ,24.4 ,23.7 ,27.6 ,45.7 ,32.4 ,35.1 ,24.2 ,25.4 ,25.7 ,-,24.1 ,24.0 ,2.29 ,23.0 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.4 ,,,0.48 ,0.49 ,""
2013/5/23 17:00,-2.74 ,-1.50 ,-0.008 ,24.7 ,24.3 ,24.2 ,23.7 ,23.8 ,23.7 ,24.5 ,23.8 ,23.7 ,106.3 ,46.5 ,24.5 ,29.9 ,24.2 ,25.7 ,24.5 ,24.9 ,25.1 ,22.1 ,24.4 ,25.0 ,24.4 ,23.8 ,27.6 ,45.7 ,32.5 ,35.1 ,24.3 ,25.4 ,25.7 ,0.1439 ,24.1 ,24.0 ,2.19 ,23.0 ,0.04 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/23 23:00,-2.74 ,-1.52 ,-0.008 ,24.7 ,24.3 ,24.2 ,23.7 ,23.8 ,23.7 ,24.5 ,23.9 ,23.8 ,106.5 ,46.5 ,24.5 ,29.9 ,24.3 ,25.7 ,24.6 ,24.9 ,25.1 ,22.1 ,24.4 ,25.0 ,24.4 ,23.8 ,27.6 ,45.7 ,32.5 ,35.2 ,24.3 ,25.5 ,25.8 ,0.1440 ,24.1 ,24.1 ,2.19 ,23.0 ,0.06 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.3 ,,,0.48 ,0.49 ,""
2013/5/24 5:00,-2.74 ,-1.52 ,-0.008 ,24.7 ,24.3 ,24.2 ,23.8 ,23.9 ,23.7 ,24.6 ,23.9 ,23.8 ,106.5 ,46.5 ,24.5 ,29.9 ,24.3 ,25.7 ,24.6 ,25.0 ,25.2 ,22.2 ,24.5 ,25.1 ,24.5 ,23.8 ,27.7 ,45.7 ,32.5 ,35.1 ,24.3 ,25.5 ,26.1 ,0.1441 ,24.1 ,24.1 ,2.19 ,23.5 ,0.06 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/5/24 11:00,-2.74 ,-1.52 ,-0.008 ,24.8 ,24.4 ,24.3 ,23.8 ,23.9 ,23.8 ,24.6 ,24.0 ,23.8 ,106.6 ,46.5 ,24.6 ,30.0 ,24.3 ,25.8 ,24.6 ,25.0 ,25.2 ,22.2 ,24.5 ,25.1 ,24.5 ,23.9 ,27.7 ,45.7 ,32.5 ,35.1 ,24.3 ,25.6 ,25.8 ,0.1441 ,24.1 ,24.1 ,2.19 ,23.5 ,0.06 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.2 ,,,0.47 ,0.49 ,""
2013/5/24 17:00,-2.74 ,-1.53 ,-0.008 ,24.9 ,24.4 ,24.3 ,23.9 ,24.0 ,23.9 ,24.6 ,24.0 ,23.9 ,106.8 ,46.5 ,24.6 ,30.0 ,24.4 ,25.8 ,24.7 ,25.1 ,25.3 ,22.3 ,24.5 ,25.2 ,24.6 ,23.9 ,27.8 ,45.7 ,32.5 ,35.1 ,24.3 ,25.7 ,25.8 ,0.1444 ,24.1 ,24.1 ,2.19 ,23.5 ,0.05 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/5/24 23:00,-2.74 ,-1.58 ,-0.008 ,24.9 ,24.5 ,24.4 ,23.9 ,24.0 ,23.9 ,24.7 ,24.0 ,23.9 ,107.2 ,46.4 ,24.7 ,30.0 ,24.4 ,25.8 ,24.7 ,25.1 ,25.3 ,22.3 ,24.6 ,25.2 ,24.6 ,24.0 ,27.7 ,45.7 ,32.4 ,35.0 ,24.6 ,25.6 ,25.9 ,0.1449 ,24.1 ,24.1 ,2.09 ,23.5 ,0.05 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/5/25 5:00,-2.74 ,-1.60 ,-0.008 ,24.9 ,24.5 ,24.4 ,23.9 ,24.0 ,23.9 ,24.7 ,24.1 ,23.9 ,107.4 ,46.4 ,24.7 ,30.0 ,24.4 ,25.8 ,24.7 ,25.1 ,25.3 ,22.3 ,24.6 ,25.2 ,24.6 ,24.0 ,27.8 ,45.6 ,32.4 ,35.0 ,24.5 ,25.8 ,25.9 ,0.1450 ,24.1 ,24.1 ,1.99 ,23.0 ,0.05 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/5/25 11:00,-2.74 ,-1.60 ,-0.008 ,24.9 ,24.5 ,24.4 ,23.9 ,24.0 ,23.9 ,24.7 ,24.1 ,24.0 ,107.5 ,46.2 ,24.7 ,30.0 ,24.4 ,25.8 ,24.7 ,25.1 ,25.4 ,22.4 ,24.6 ,25.3 ,24.6 ,24.0 ,27.7 ,45.5 ,32.3 ,34.9 ,24.5 ,25.7 ,25.9 ,0.1452 ,24.1 ,24.1 ,1.99 ,23.0 ,0.05 ,0.05 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/5/25 17:00,-2.74 ,-1.60 ,-0.008 ,24.9 ,24.5 ,24.4 ,23.9 ,24.1 ,24.0 ,24.7 ,24.1 ,24.0 ,107.5 ,46.2 ,24.7 ,30.0 ,24.5 ,25.9 ,24.8 ,25.2 ,25.4 ,22.5 ,24.6 ,25.3 ,24.7 ,24.0 ,27.8 ,45.5 ,32.3 ,34.9 ,24.6 ,25.8 ,26.0 ,0.1451 ,24.2 ,24.1 ,1.99 ,23.0 ,0.05 ,0.05 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/5/25 23:00,-2.74 ,-1.60 ,-0.008 ,25.0 ,24.6 ,24.5 ,24.0 ,24.1 ,24.0 ,24.7 ,24.1 ,24.1 ,107.6 ,46.2 ,24.8 ,30.0 ,24.5 ,25.9 ,24.8 ,25.2 ,25.5 ,22.6 ,24.7 ,25.3 ,24.7 ,24.1 ,27.7 ,45.4 ,32.3 ,35.0 ,24.6 ,25.8 ,26.1 ,0.1452 ,24.2 ,24.2 ,1.88 ,22.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/26 5:00,-2.74 ,-1.60 ,-0.008 ,25.1 ,24.6 ,24.5 ,24.0 ,24.2 ,24.1 ,24.8 ,24.2 ,24.1 ,107.6 ,46.1 ,24.8 ,30.0 ,24.6 ,25.9 ,24.9 ,25.3 ,25.5 ,22.6 ,24.7 ,25.3 ,24.7 ,24.1 ,27.8 ,45.3 ,32.3 ,34.8 ,24.6 ,25.9 ,26.4 ,0.1452 ,24.2 ,24.2 ,1.78 ,22.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/5/26 11:00,-2.74 ,-1.60 ,-0.008 ,25.1 ,24.6 ,24.5 ,24.0 ,24.2 ,24.1 ,24.8 ,24.2 ,24.1 ,107.6 ,46.0 ,24.8 ,30.0 ,24.6 ,26.0 ,24.9 ,25.3 ,25.5 ,22.7 ,24.7 ,25.3 ,24.7 ,24.1 ,27.8 ,45.2 ,32.3 ,34.8 ,24.6 ,25.8 ,26.2 ,0.1452 ,24.2 ,24.2 ,1.78 ,22.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/26 17:00,-2.74 ,-1.58 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.1 ,24.2 ,24.1 ,24.8 ,24.2 ,24.1 ,107.4 ,46.0 ,24.9 ,30.0 ,24.6 ,26.0 ,24.9 ,25.3 ,25.5 ,22.8 ,24.7 ,25.4 ,24.8 ,24.2 ,27.8 ,45.2 ,32.2 ,34.7 ,24.6 ,25.9 ,26.2 ,0.1448 ,24.2 ,24.2 ,1.78 ,22.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/26 23:00,-2.73 ,-1.59 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.1 ,24.3 ,24.2 ,24.9 ,24.3 ,24.2 ,107.5 ,45.9 ,24.9 ,30.0 ,24.7 ,26.0 ,24.9 ,25.3 ,25.6 ,22.8 ,24.8 ,25.4 ,24.9 ,24.3 ,27.8 ,45.1 ,32.2 ,34.8 ,24.7 ,25.9 ,26.2 ,0.1450 ,24.3 ,24.2 ,1.78 ,22.5 ,0.05 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,24.5 ,,,0.47 ,0.49 ,""
2013/5/27 5:00,-2.73 ,-1.59 ,-0.008 ,25.2 ,24.8 ,24.7 ,24.2 ,24.3 ,24.2 ,24.9 ,24.3 ,24.3 ,107.6 ,45.8 ,24.9 ,30.0 ,24.7 ,26.1 ,25.0 ,25.4 ,25.6 ,22.9 ,24.9 ,25.5 ,24.9 ,24.3 ,27.9 ,45.1 ,32.2 ,34.7 ,24.7 ,26.0 ,26.5 ,0.1450 ,24.3 ,24.2 ,1.78 ,22.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/27 11:00,-2.73 ,-1.59 ,-0.008 ,25.1 ,24.8 ,24.7 ,24.2 ,24.3 ,24.2 ,24.9 ,24.4 ,24.3 ,107.6 ,45.8 ,24.9 ,29.9 ,24.7 ,26.1 ,25.0 ,25.4 ,25.7 ,22.9 ,24.9 ,25.5 ,24.9 ,24.4 ,27.9 ,45.0 ,32.2 ,34.6 ,24.7 ,26.1 ,26.3 ,0.1450 ,24.3 ,24.3 ,1.78 ,23.0 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.6 ,,,0.48 ,0.49 ,""
2013/5/27 17:00,-2.73 ,-1.57 ,-0.008 ,25.3 ,24.8 ,24.7 ,24.3 ,24.4 ,24.3 ,25.0 ,24.4 ,24.3 ,107.4 ,45.7 ,25.0 ,30.0 ,24.8 ,26.2 ,25.1 ,25.4 ,25.7 ,23.0 ,24.9 ,25.5 ,24.9 ,24.4 ,27.9 ,45.0 ,32.2 ,34.6 ,24.7 ,26.0 ,26.2 ,0.1449 ,24.3 ,24.3 ,4.04 ,23.0 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/27 23:00,-2.73 ,-1.58 ,-0.008 ,25.3 ,24.9 ,24.8 ,24.3 ,24.4 ,24.3 ,25.1 ,24.5 ,24.4 ,107.6 ,45.7 ,25.1 ,30.0 ,24.9 ,26.2 ,25.1 ,25.5 ,25.7 ,23.1 ,25.0 ,25.6 ,25.0 ,24.4 ,28.0 ,45.0 ,32.3 ,34.7 ,24.7 ,26.2 ,26.4 ,0.1449 ,24.3 ,24.3 ,4.04 ,23.0 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/5/28 5:00,-2.73 ,-1.58 ,-0.008 ,25.3 ,24.9 ,24.8 ,24.4 ,24.5 ,24.4 ,25.1 ,24.5 ,24.4 ,107.6 ,45.7 ,25.1 ,30.0 ,24.9 ,26.2 ,25.1 ,25.5 ,25.8 ,23.1 ,25.0 ,25.6 ,25.1 ,24.5 ,28.0 ,45.0 ,32.2 ,34.6 ,24.8 ,26.1 ,26.5 ,0.1449 ,24.4 ,24.3 ,4.04 ,23.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/5/28 11:00,-2.73 ,-1.57 ,-0.008 ,25.4 ,24.9 ,24.9 ,24.4 ,24.5 ,24.4 ,25.1 ,24.6 ,24.4 ,107.5 ,45.6 ,25.1 ,30.0 ,24.9 ,26.3 ,25.2 ,25.5 ,25.8 ,23.2 ,25.1 ,25.6 ,25.1 ,24.5 ,28.0 ,45.0 ,32.3 ,34.6 ,24.8 ,26.1 ,26.4 ,0.1448 ,24.4 ,24.4 ,4.04 ,23.5 ,0.05 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.5 ,,,0.48 ,0.49 ,""
2013/5/28 17:00,-2.73 ,-1.56 ,-0.008 ,25.4 ,25.0 ,24.9 ,24.4 ,24.6 ,24.4 ,25.2 ,24.6 ,24.5 ,107.4 ,45.7 ,25.1 ,30.0 ,25.0 ,26.3 ,25.2 ,25.5 ,25.8 ,23.3 ,25.1 ,25.7 ,25.1 ,24.5 ,28.1 ,45.0 ,32.3 ,34.7 ,24.8 ,26.1 ,26.4 ,0.1447 ,24.4 ,24.4 ,4.04 ,23.5 ,0.05 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/5/28 23:00,-2.73 ,-1.55 ,-0.008 ,25.4 ,25.0 ,24.9 ,24.5 ,24.6 ,24.5 ,25.2 ,24.6 ,24.5 ,107.4 ,45.6 ,25.2 ,30.1 ,25.1 ,26.4 ,25.3 ,25.6 ,25.9 ,23.3 ,25.1 ,25.7 ,25.2 ,24.6 ,28.1 ,45.0 ,32.4 ,34.7 ,24.9 ,26.2 ,26.4 ,0.1447 ,24.4 ,24.4 ,4.04 ,23.5 ,0.05 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.48 ,0.49 ,""
2013/5/29 5:00,-2.72 ,-1.54 ,-0.008 ,25.5 ,25.1 ,25.0 ,24.5 ,24.6 ,24.5 ,25.3 ,24.7 ,24.6 ,107.2 ,45.7 ,25.3 ,30.1 ,25.1 ,26.4 ,25.3 ,25.6 ,25.9 ,23.3 ,25.2 ,25.8 ,25.2 ,24.6 ,28.1 ,45.0 ,32.5 ,34.8 ,24.9 ,26.2 ,26.5 ,0.1446 ,24.4 ,24.4 ,4.04 ,23.5 ,0.03 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/29 11:00,-2.73 ,-1.53 ,-0.008 ,25.5 ,25.1 ,24.9 ,24.5 ,24.6 ,24.5 ,25.3 ,24.7 ,24.6 ,107.1 ,45.6 ,25.3 ,30.1 ,25.1 ,26.4 ,25.3 ,25.7 ,25.9 ,23.3 ,25.2 ,25.8 ,25.2 ,24.6 ,28.1 ,45.0 ,32.4 ,34.8 ,24.9 ,26.2 ,26.7 ,0.1445 ,24.4 ,24.4 ,4.04 ,23.5 ,0.03 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.48 ,0.49 ,""
2013/5/29 17:00,-2.73 ,-1.51 ,-0.008 ,25.5 ,25.1 ,25.0 ,24.6 ,24.7 ,24.6 ,25.3 ,24.7 ,24.6 ,106.9 ,45.6 ,25.3 ,30.2 ,25.1 ,26.4 ,25.3 ,25.7 ,26.0 ,23.4 ,25.2 ,25.8 ,25.3 ,24.7 ,28.1 ,45.1 ,32.5 ,34.8 ,24.9 ,26.2 ,26.5 ,0.1442 ,24.5 ,24.4 ,3.94 ,23.5 ,0.03 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/29 23:00,-2.72 ,-1.50 ,-0.008 ,25.5 ,25.1 ,25.1 ,24.6 ,24.7 ,24.6 ,25.3 ,24.7 ,24.6 ,106.9 ,45.7 ,25.3 ,30.2 ,25.1 ,26.5 ,25.3 ,25.7 ,26.0 ,23.4 ,25.3 ,25.8 ,25.3 ,24.7 ,28.2 ,45.2 ,32.6 ,35.0 ,25.1 ,26.2 ,26.5 ,0.1442 ,24.5 ,24.5 ,3.94 ,23.5 ,0.03 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/30 5:00,-2.72 ,-1.47 ,-0.008 ,25.5 ,25.2 ,25.1 ,24.6 ,24.7 ,24.6 ,25.3 ,24.8 ,24.7 ,106.6 ,45.8 ,25.4 ,30.3 ,25.1 ,26.6 ,25.4 ,25.7 ,26.0 ,23.3 ,25.3 ,25.8 ,25.3 ,24.7 ,28.2 ,45.4 ,32.7 ,35.1 ,25.1 ,26.3 ,26.8 ,0.1437 ,24.5 ,24.5 ,3.94 ,23.5 ,0.03 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.8 ,,,0.47 ,0.49 ,""
2013/5/30 11:00,-2.72 ,-1.46 ,-0.008 ,25.6 ,25.2 ,25.1 ,24.6 ,24.7 ,24.6 ,25.4 ,24.8 ,24.7 ,106.3 ,45.9 ,25.4 ,30.3 ,25.2 ,26.6 ,25.4 ,25.8 ,26.0 ,23.3 ,25.3 ,25.9 ,25.3 ,24.7 ,28.3 ,45.4 ,32.8 ,35.2 ,25.1 ,26.4 ,26.5 ,0.1435 ,24.5 ,24.5 ,3.94 ,23.5 ,0.03 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.4 ,,,0.47 ,0.49 ,""
