,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/5/30 17:00,-2.72 ,-1.45 ,-0.008 ,25.6 ,25.2 ,25.1 ,24.7 ,24.8 ,24.7 ,25.4 ,24.9 ,24.7 ,106.2 ,45.9 ,25.4 ,30.3 ,25.2 ,26.6 ,25.4 ,25.8 ,26.1 ,23.4 ,25.3 ,25.9 ,25.4 ,24.7 ,28.3 ,45.5 ,32.9 ,35.3 ,25.2 ,26.3 ,26.6 ,0.1433 ,24.5 ,24.5 ,3.94 ,23.5 ,0.03 ,0.04 ,13.22 ,20.77 ,24.0 ,0.435 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/5/30 23:00,-2.72 ,-1.45 ,-0.008 ,25.6 ,25.2 ,25.2 ,24.7 ,24.8 ,24.7 ,25.4 ,24.9 ,24.7 ,106.2 ,45.9 ,25.4 ,30.3 ,25.2 ,26.6 ,25.5 ,25.8 ,26.1 ,23.4 ,25.4 ,26.0 ,25.4 ,24.8 ,28.3 ,45.5 ,32.8 ,35.2 ,25.2 ,26.4 ,26.5 ,0.1436 ,24.5 ,24.5 ,3.84 ,23.5 ,0.03 ,0.04 ,13.03 ,20.48 ,24.0 ,0.420 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/5/31 5:00,-2.72 ,-1.46 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.7 ,25.5 ,24.9 ,24.8 ,106.3 ,45.9 ,25.4 ,30.4 ,25.3 ,26.7 ,25.5 ,25.9 ,26.1 ,23.5 ,25.4 ,26.0 ,25.4 ,24.8 ,28.4 ,45.5 ,32.9 ,35.3 ,25.3 ,26.4 ,26.6 ,0.1437 ,24.5 ,24.5 ,3.84 ,23.5 ,0.03 ,0.04 ,13.09 ,20.58 ,24.0 ,0.425 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/5/31 11:00,-2.72 ,-1.47 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.6 ,45.9 ,25.5 ,30.4 ,25.3 ,26.7 ,25.5 ,25.9 ,26.2 ,23.5 ,25.4 ,26.0 ,25.4 ,24.8 ,28.3 ,45.5 ,32.9 ,35.3 ,25.3 ,26.5 ,26.6 ,0.1440 ,24.5 ,24.5 ,3.85 ,23.5 ,0.03 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.3 ,,,0.47 ,0.47 ,""
2013/5/31 17:00,-2.72 ,-1.46 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.5 ,45.9 ,25.5 ,30.4 ,25.3 ,26.7 ,25.5 ,25.9 ,26.2 ,23.5 ,25.4 ,26.0 ,25.5 ,24.9 ,28.4 ,45.6 ,32.9 ,35.4 ,25.3 ,26.4 ,26.6 ,0.1440 ,24.6 ,24.5 ,3.85 ,24.0 ,0.03 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.4 ,,,0.47 ,0.48 ,""
2013/5/31 23:00,-2.72 ,-1.48 ,-0.008 ,25.7 ,25.3 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.7 ,45.8 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,25.9 ,26.2 ,23.5 ,25.4 ,26.1 ,25.5 ,24.9 ,28.4 ,45.6 ,32.9 ,35.4 ,25.3 ,26.4 ,26.7 ,0.1441 ,24.6 ,24.6 ,3.74 ,24.0 ,0.02 ,0.04 ,13.15 ,20.67 ,24.0 ,0.430 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/1 5:00,-2.73 ,-1.48 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.6 ,45.9 ,25.5 ,30.4 ,25.3 ,26.7 ,25.6 ,25.9 ,26.2 ,23.4 ,25.4 ,26.0 ,25.5 ,24.9 ,28.4 ,45.5 ,33.0 ,35.4 ,25.3 ,26.5 ,26.8 ,0.1441 ,24.6 ,24.6 ,3.74 ,24.0 ,0.02 ,0.04 ,12.88 ,20.24 ,24.0 ,0.425 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/1 11:00,-2.72 ,-1.49 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.8 ,45.9 ,25.5 ,30.4 ,25.3 ,26.7 ,25.6 ,25.9 ,26.2 ,23.4 ,25.4 ,26.0 ,25.5 ,24.9 ,28.4 ,45.6 ,32.8 ,35.2 ,25.3 ,26.5 ,26.9 ,0.1442 ,24.6 ,24.6 ,3.74 ,24.0 ,0.02 ,0.04 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/1 17:00,-2.72 ,-1.47 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,24.9 ,24.9 ,106.6 ,45.9 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.6 ,32.9 ,35.2 ,25.3 ,26.5 ,26.8 ,0.1442 ,24.7 ,24.6 ,3.74 ,24.0 ,0.02 ,0.04 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/1 23:00,-2.72 ,-1.48 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,24.9 ,24.9 ,25.5 ,25.0 ,24.9 ,106.7 ,45.9 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.6 ,32.9 ,35.2 ,25.3 ,26.5 ,26.8 ,0.1443 ,24.7 ,24.6 ,3.74 ,24.0 ,0.02 ,0.04 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.8 ,,,0.47 ,0.49 ,""
2013/6/2 5:00,-2.72 ,-1.47 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,106.5 ,45.9 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.6 ,32.8 ,35.2 ,25.3 ,26.5 ,27.0 ,0.1442 ,24.7 ,24.7 ,3.74 ,24.0 ,0.02 ,0.04 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/2 11:00,-2.73 ,-1.47 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,106.6 ,45.9 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.4 ,26.1 ,25.5 ,24.9 ,28.4 ,45.6 ,32.8 ,35.2 ,25.3 ,26.5 ,26.7 ,0.1443 ,24.7 ,24.7 ,3.74 ,24.0 ,0.02 ,0.04 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/2 17:00,-2.73 ,-1.45 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,106.3 ,45.9 ,25.5 ,30.5 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.5 ,32.8 ,35.2 ,25.3 ,26.5 ,26.7 ,0.1440 ,24.7 ,24.7 ,3.74 ,23.5 ,0.02 ,0.04 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/2 23:00,-2.73 ,-1.46 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.7 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,106.3 ,45.9 ,25.5 ,30.4 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.4 ,26.1 ,25.5 ,24.9 ,28.4 ,45.4 ,32.8 ,35.2 ,25.3 ,26.5 ,26.8 ,0.1441 ,24.7 ,24.7 ,3.64 ,23.5 ,0.03 ,0.04 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/3 5:00,-2.73 ,-1.46 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.8 ,25.5 ,24.9 ,24.8 ,106.3 ,45.7 ,25.5 ,30.3 ,25.3 ,26.6 ,25.6 ,25.9 ,26.2 ,23.5 ,25.4 ,26.0 ,25.4 ,24.9 ,28.3 ,45.3 ,32.7 ,35.1 ,25.2 ,26.5 ,27.1 ,0.1439 ,24.7 ,24.7 ,3.64 ,23.5 ,0.03 ,0.04 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/3 11:00,-2.73 ,-1.46 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,24.9 ,24.8 ,25.4 ,24.9 ,24.8 ,106.5 ,45.7 ,25.5 ,30.3 ,25.3 ,26.6 ,25.5 ,25.9 ,26.2 ,23.5 ,25.4 ,26.0 ,25.4 ,24.8 ,28.3 ,45.2 ,32.6 ,35.0 ,25.1 ,26.5 ,26.8 ,0.1440 ,24.7 ,24.7 ,3.64 ,23.0 ,0.03 ,0.04 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/3 17:00,-2.72 ,-1.46 ,-0.008 ,25.8 ,25.3 ,25.2 ,24.8 ,24.9 ,24.8 ,25.5 ,24.9 ,24.9 ,106.5 ,45.7 ,25.5 ,30.3 ,25.3 ,26.7 ,25.6 ,25.9 ,26.2 ,23.5 ,25.4 ,26.0 ,25.5 ,24.9 ,28.3 ,45.3 ,32.7 ,35.0 ,25.2 ,26.5 ,26.8 ,0.1440 ,24.8 ,24.7 ,3.64 ,23.0 ,0.03 ,0.04 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/3 23:00,-2.72 ,-1.49 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,24.9 ,24.9 ,25.5 ,25.0 ,24.9 ,106.8 ,45.7 ,25.6 ,30.3 ,25.4 ,26.7 ,25.6 ,26.0 ,26.3 ,23.6 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.2 ,32.7 ,35.1 ,25.3 ,26.5 ,27.1 ,0.1446 ,24.8 ,24.8 ,3.64 ,23.0 ,0.03 ,0.04 ,12.88 ,20.24 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/4 5:00,-2.73 ,-1.51 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,24.9 ,24.9 ,25.6 ,25.0 ,24.9 ,106.9 ,45.7 ,25.6 ,30.3 ,25.4 ,26.7 ,25.7 ,26.0 ,26.3 ,23.6 ,25.5 ,26.1 ,25.5 ,24.9 ,28.3 ,45.2 ,32.7 ,35.0 ,25.2 ,26.6 ,26.8 ,0.1447 ,24.8 ,24.8 ,3.54 ,23.0 ,0.03 ,0.04 ,12.88 ,20.24 ,24.0 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/4 11:00,-2.73 ,-1.52 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.7 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,107.0 ,45.6 ,25.5 ,30.3 ,25.4 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.4 ,26.0 ,25.5 ,24.9 ,28.2 ,45.1 ,32.6 ,35.0 ,25.2 ,26.6 ,26.8 ,0.1449 ,24.8 ,24.8 ,3.54 ,23.0 ,0.02 ,0.04 ,12.88 ,20.24 ,24.0 ,0.425 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/4 17:00,-2.73 ,-1.51 ,-0.008 ,25.7 ,25.3 ,25.3 ,24.8 ,24.9 ,24.8 ,25.5 ,25.0 ,24.9 ,107.1 ,45.6 ,25.5 ,30.3 ,25.3 ,26.7 ,25.6 ,26.0 ,26.2 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.3 ,45.2 ,32.7 ,35.0 ,25.2 ,26.6 ,26.8 ,0.1448 ,24.8 ,24.8 ,3.54 ,22.5 ,0.03 ,0.04 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/4 23:00,-2.73 ,-1.52 ,-0.008 ,25.8 ,25.3 ,25.3 ,24.8 ,24.9 ,24.9 ,25.5 ,25.0 ,24.9 ,107.2 ,45.6 ,25.5 ,30.4 ,25.4 ,26.7 ,25.6 ,26.0 ,26.3 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.2 ,32.6 ,34.9 ,25.2 ,26.5 ,26.8 ,0.1450 ,24.9 ,24.8 ,3.54 ,22.5 ,0.03 ,0.04 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/5 5:00,-2.73 ,-1.53 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,25.0 ,24.9 ,25.6 ,25.0 ,24.9 ,107.2 ,45.6 ,25.6 ,30.4 ,25.4 ,26.7 ,25.7 ,26.0 ,26.3 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.4 ,45.2 ,32.6 ,35.0 ,25.2 ,26.5 ,27.1 ,0.1451 ,24.9 ,24.9 ,3.54 ,22.5 ,0.03 ,0.04 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/5 11:00,-2.72 ,-1.53 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.8 ,25.0 ,24.9 ,25.6 ,25.0 ,24.9 ,107.3 ,45.6 ,25.6 ,30.3 ,25.4 ,26.7 ,25.6 ,26.0 ,26.3 ,23.5 ,25.5 ,26.1 ,25.5 ,24.9 ,28.3 ,45.1 ,32.6 ,35.0 ,25.2 ,26.6 ,26.8 ,0.1451 ,24.9 ,24.9 ,3.54 ,22.5 ,0.02 ,0.04 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/5 17:00,-2.72 ,-1.52 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.9 ,25.0 ,24.9 ,25.6 ,25.1 ,24.9 ,107.2 ,45.5 ,25.6 ,30.4 ,25.4 ,26.7 ,25.7 ,26.1 ,26.3 ,23.6 ,25.5 ,26.1 ,25.6 ,25.0 ,28.4 ,45.1 ,32.6 ,34.9 ,25.3 ,26.6 ,26.8 ,0.1449 ,24.9 ,24.9 ,3.44 ,22.5 ,0.02 ,0.04 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/5 23:00,-2.71 ,-1.51 ,-0.008 ,25.9 ,25.5 ,25.4 ,24.9 ,25.1 ,25.0 ,25.6 ,25.1 ,25.0 ,107.1 ,45.4 ,25.7 ,30.4 ,25.5 ,26.7 ,25.7 ,26.1 ,26.4 ,23.7 ,25.6 ,26.2 ,25.6 ,25.1 ,28.4 ,45.1 ,32.6 ,35.0 ,25.2 ,26.8 ,26.9 ,0.1448 ,24.9 ,24.9 ,3.44 ,23.0 ,0.02 ,0.03 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/6 5:00,-2.72 ,-1.51 ,-0.008 ,25.9 ,25.5 ,25.4 ,24.9 ,25.1 ,25.0 ,25.7 ,25.1 ,25.0 ,107.2 ,45.3 ,25.7 ,30.4 ,25.5 ,26.7 ,25.7 ,26.1 ,26.4 ,23.7 ,25.6 ,26.2 ,25.6 ,25.0 ,28.4 ,45.0 ,32.6 ,34.9 ,25.3 ,26.7 ,26.8 ,0.1447 ,24.9 ,24.9 ,3.44 ,23.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.6 ,,,0.47 ,0.49 ,""
2013/6/6 11:00,-2.71 ,-1.51 ,-0.008 ,25.9 ,25.5 ,25.4 ,24.9 ,25.1 ,25.0 ,25.7 ,25.1 ,25.0 ,107.0 ,45.3 ,25.7 ,30.3 ,25.5 ,26.7 ,25.8 ,26.1 ,26.4 ,23.8 ,25.6 ,26.2 ,25.7 ,25.1 ,28.4 ,44.9 ,32.6 ,34.9 ,25.3 ,26.8 ,27.2 ,0.1446 ,24.9 ,24.9 ,3.44 ,23.0 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.8 ,,,0.47 ,0.49 ,""
2013/6/6 17:00,-2.71 ,-1.48 ,-0.008 ,25.9 ,25.5 ,25.4 ,24.9 ,25.1 ,25.0 ,25.6 ,25.1 ,25.0 ,106.8 ,45.3 ,25.7 ,30.3 ,25.5 ,26.8 ,25.8 ,26.1 ,26.4 ,23.8 ,25.6 ,26.2 ,25.7 ,25.1 ,28.5 ,44.8 ,32.5 ,34.7 ,25.3 ,26.7 ,26.9 ,0.1443 ,25.0 ,24.9 ,3.44 ,23.0 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.8 ,,,0.47 ,0.49 ,""
2013/6/6 23:00,-2.71 ,-1.48 ,-0.008 ,26.0 ,25.6 ,25.5 ,25.0 ,25.1 ,25.0 ,25.7 ,25.2 ,25.1 ,106.8 ,45.2 ,25.8 ,30.3 ,25.6 ,26.8 ,25.8 ,26.2 ,26.5 ,24.0 ,25.7 ,26.3 ,25.7 ,25.2 ,28.5 ,44.8 ,32.5 ,34.7 ,25.3 ,26.8 ,26.9 ,0.1444 ,25.0 ,25.0 ,3.44 ,23.0 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/7 5:00,-2.71 ,-1.47 ,-0.008 ,26.0 ,25.6 ,25.5 ,25.0 ,25.2 ,25.1 ,25.8 ,25.2 ,25.1 ,106.8 ,45.1 ,25.8 ,30.4 ,25.6 ,26.9 ,25.9 ,26.2 ,26.5 ,24.0 ,25.7 ,26.3 ,25.8 ,25.2 ,28.5 ,44.8 ,32.5 ,34.7 ,25.3 ,26.8 ,27.0 ,0.1443 ,25.0 ,25.0 ,3.44 ,23.5 ,0.02 ,0.03 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/7 11:00,-2.70 ,-1.46 ,-0.008 ,26.0 ,25.6 ,25.5 ,25.1 ,25.2 ,25.1 ,25.8 ,25.2 ,25.1 ,106.7 ,45.1 ,25.8 ,30.4 ,25.7 ,26.9 ,25.9 ,26.2 ,26.5 ,24.1 ,25.7 ,26.3 ,25.8 ,25.2 ,28.5 ,44.7 ,32.4 ,34.7 ,25.4 ,26.8 ,27.2 ,0.1444 ,25.0 ,25.0 ,3.44 ,23.5 ,0.02 ,0.03 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/7 17:00,-2.70 ,-1.45 ,-0.008 ,26.1 ,25.6 ,25.6 ,25.1 ,25.2 ,25.1 ,25.8 ,25.3 ,25.1 ,106.5 ,45.0 ,25.9 ,30.4 ,25.7 ,26.9 ,25.9 ,26.3 ,26.6 ,24.1 ,25.8 ,26.3 ,25.8 ,25.3 ,28.5 ,44.8 ,32.5 ,34.7 ,25.3 ,26.8 ,27.1 ,0.1442 ,25.0 ,25.0 ,3.44 ,24.0 ,0.02 ,0.03 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/7 23:00,-2.70 ,-1.45 ,-0.008 ,26.1 ,25.7 ,25.6 ,25.1 ,25.3 ,25.1 ,25.8 ,25.3 ,25.2 ,106.6 ,44.9 ,25.9 ,30.3 ,25.7 ,26.9 ,25.9 ,26.3 ,26.6 ,24.2 ,25.8 ,26.3 ,25.8 ,25.3 ,28.5 ,44.7 ,32.4 ,34.7 ,25.3 ,26.8 ,27.0 ,0.1441 ,25.0 ,25.0 ,3.44 ,24.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/8 5:00,-2.70 ,-1.44 ,-0.008 ,26.1 ,25.7 ,25.6 ,25.1 ,25.3 ,25.2 ,25.9 ,25.3 ,25.2 ,106.5 ,45.0 ,25.9 ,30.4 ,25.8 ,26.9 ,26.0 ,26.3 ,26.6 ,24.3 ,25.8 ,26.4 ,25.9 ,25.3 ,28.5 ,44.7 ,32.5 ,34.7 ,25.3 ,26.8 ,27.1 ,0.1441 ,25.0 ,25.0 ,3.44 ,24.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/8 11:00,-2.70 ,-1.43 ,-0.008 ,26.1 ,25.7 ,25.6 ,25.1 ,25.3 ,25.2 ,25.9 ,25.3 ,25.2 ,106.5 ,44.8 ,25.9 ,30.4 ,25.8 ,26.9 ,26.0 ,26.3 ,26.6 ,24.3 ,25.8 ,26.4 ,25.9 ,25.3 ,28.5 ,44.7 ,32.4 ,34.7 ,25.3 ,26.8 ,27.2 ,0.1440 ,25.0 ,25.0 ,3.33 ,24.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.7 ,,,0.47 ,0.49 ,""
2013/6/8 17:00,-2.69 ,-1.42 ,-0.008 ,26.2 ,25.7 ,25.7 ,25.2 ,25.3 ,25.3 ,25.9 ,25.4 ,25.3 ,106.1 ,44.9 ,26.0 ,30.4 ,25.8 ,27.0 ,26.0 ,26.4 ,26.6 ,24.3 ,25.9 ,26.4 ,25.9 ,25.4 ,28.6 ,44.7 ,32.5 ,34.7 ,25.3 ,26.9 ,27.1 ,0.1438 ,25.1 ,25.0 ,3.33 ,24.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/8 23:00,-2.70 ,-1.43 ,-0.008 ,26.2 ,25.8 ,25.7 ,25.2 ,25.4 ,25.3 ,26.0 ,25.4 ,25.3 ,106.3 ,44.8 ,26.0 ,30.4 ,25.8 ,27.0 ,26.0 ,26.4 ,26.7 ,24.4 ,25.9 ,26.4 ,25.9 ,25.4 ,28.7 ,44.7 ,32.5 ,34.7 ,25.4 ,26.9 ,27.1 ,0.1439 ,25.1 ,25.0 ,3.33 ,24.0 ,0.02 ,0.03 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.5 ,,,0.47 ,0.49 ,""
2013/6/9 5:00,-2.70 ,-1.42 ,-0.008 ,26.2 ,25.8 ,25.7 ,25.2 ,25.4 ,25.3 ,25.9 ,25.4 ,25.3 ,106.2 ,44.8 ,26.0 ,30.4 ,25.9 ,27.0 ,26.1 ,26.4 ,26.7 ,24.4 ,25.9 ,26.4 ,26.0 ,25.4 ,28.6 ,44.6 ,32.5 ,34.7 ,25.4 ,26.9 ,27.2 ,0.1439 ,25.1 ,25.1 ,3.33 ,24.5 ,0.02 ,0.03 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.4 ,,,0.47 ,0.49 ,""
2013/6/9 11:00,-2.69 ,-1.43 ,-0.008 ,26.2 ,25.8 ,25.7 ,25.3 ,25.4 ,25.3 ,26.0 ,25.4 ,25.3 ,106.3 ,44.8 ,26.0 ,30.4 ,25.9 ,27.0 ,26.1 ,26.4 ,26.7 ,24.5 ,25.9 ,26.4 ,25.9 ,25.4 ,28.6 ,44.6 ,32.5 ,34.7 ,25.4 ,26.9 ,27.4 ,0.1439 ,25.1 ,25.1 ,3.33 ,24.5 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.2 ,,,0.47 ,0.49 ,""
2013/6/9 17:00,-2.69 ,-1.42 ,-0.008 ,26.2 ,25.8 ,25.8 ,25.3 ,25.4 ,25.3 ,26.0 ,25.4 ,25.4 ,106.3 ,44.7 ,26.0 ,30.4 ,25.9 ,27.0 ,26.1 ,26.4 ,26.7 ,24.6 ,26.0 ,26.5 ,26.0 ,25.4 ,28.7 ,44.6 ,32.5 ,34.6 ,25.4 ,27.0 ,27.1 ,0.1438 ,25.1 ,25.1 ,3.33 ,24.5 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/6/9 23:00,-2.70 ,-1.43 ,-0.008 ,26.3 ,25.9 ,25.8 ,25.3 ,25.5 ,25.4 ,26.1 ,25.5 ,25.4 ,106.5 ,44.7 ,26.1 ,30.5 ,26.0 ,27.1 ,26.2 ,26.5 ,26.8 ,24.6 ,26.0 ,26.6 ,26.1 ,25.5 ,28.7 ,44.6 ,32.5 ,34.7 ,25.4 ,27.1 ,27.2 ,0.1440 ,25.1 ,25.1 ,3.23 ,24.5 ,0.02 ,0.03 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.2 ,,,0.47 ,0.49 ,""
2013/6/10 5:00,-2.70 ,-1.43 ,-0.008 ,26.3 ,25.9 ,25.8 ,25.4 ,25.5 ,25.4 ,26.1 ,25.6 ,25.4 ,106.6 ,44.7 ,26.1 ,30.5 ,26.0 ,27.1 ,26.2 ,26.5 ,26.8 ,24.6 ,26.0 ,26.6 ,26.1 ,25.5 ,28.7 ,44.6 ,32.5 ,34.8 ,25.4 ,27.1 ,27.5 ,0.1440 ,25.2 ,25.1 ,3.23 ,25.0 ,0.01 ,0.02 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/6/10 11:00,-2.70 ,-1.44 ,-0.008 ,26.4 ,26.0 ,25.9 ,25.4 ,25.6 ,25.4 ,26.1 ,25.6 ,25.5 ,106.7 ,44.8 ,26.1 ,30.5 ,26.0 ,27.2 ,26.2 ,26.6 ,26.8 ,24.7 ,26.1 ,26.6 ,26.1 ,25.5 ,28.8 ,44.6 ,32.6 ,34.7 ,25.5 ,27.1 ,27.2 ,0.1441 ,25.2 ,25.2 ,3.23 ,24.5 ,0.01 ,0.02 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/6/10 17:00,-2.69 ,-1.42 ,-0.008 ,26.4 ,26.0 ,25.9 ,25.5 ,25.6 ,25.5 ,26.1 ,25.6 ,25.5 ,106.6 ,44.8 ,26.2 ,30.5 ,26.1 ,27.2 ,26.3 ,26.6 ,26.9 ,24.8 ,26.1 ,26.6 ,26.1 ,25.6 ,28.8 ,44.7 ,32.6 ,34.8 ,25.5 ,27.2 ,27.3 ,0.1439 ,25.2 ,25.2 ,4.47 ,24.5 ,0.01 ,0.02 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/6/10 23:00,-2.69 ,-1.44 ,-0.008 ,26.4 ,26.0 ,26.0 ,25.5 ,25.6 ,25.5 ,26.2 ,25.7 ,25.6 ,106.8 ,44.8 ,26.2 ,30.5 ,26.1 ,27.2 ,26.3 ,26.6 ,26.9 ,24.8 ,26.2 ,26.6 ,26.2 ,25.7 ,28.9 ,44.7 ,32.6 ,34.8 ,25.5 ,27.2 ,27.4 ,0.1441 ,25.2 ,25.2 ,4.47 ,25.0 ,0.01 ,0.02 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.3 ,,,0.47 ,0.49 ,""
2013/6/11 5:00,-2.69 ,-1.44 ,-0.008 ,26.5 ,26.1 ,26.0 ,25.5 ,25.7 ,25.6 ,26.2 ,25.7 ,25.6 ,106.9 ,44.7 ,26.3 ,30.5 ,26.2 ,27.3 ,26.3 ,26.7 ,27.0 ,24.9 ,26.2 ,26.7 ,26.2 ,25.7 ,28.9 ,44.7 ,32.6 ,34.8 ,25.5 ,27.2 ,27.7 ,0.1442 ,25.2 ,25.2 ,4.47 ,25.0 ,0.01 ,0.02 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.2 ,,,0.47 ,0.49 ,""
2013/6/11 11:00,-2.69 ,-1.43 ,-0.008 ,26.6 ,26.1 ,26.0 ,25.6 ,25.7 ,25.6 ,26.3 ,25.7 ,25.6 ,106.8 ,44.8 ,26.3 ,30.6 ,26.2 ,27.4 ,26.4 ,26.7 ,27.0 ,24.9 ,26.2 ,26.7 ,26.2 ,25.7 ,28.9 ,44.8 ,32.7 ,34.8 ,25.6 ,27.2 ,27.4 ,0.1440 ,25.2 ,25.2 ,4.47 ,25.0 ,0.01 ,0.02 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,27.0 ,,,0.47 ,0.49 ,""
2013/6/11 17:00,-2.69 ,-1.41 ,-0.008 ,26.6 ,26.2 ,26.1 ,25.6 ,25.8 ,25.7 ,26.3 ,25.8 ,25.7 ,106.5 ,44.7 ,26.4 ,30.6 ,26.3 ,27.4 ,26.4 ,26.8 ,27.1 ,25.0 ,26.3 ,26.8 ,26.3 ,25.8 ,29.0 ,44.8 ,32.7 ,34.8 ,25.6 ,27.2 ,27.5 ,0.1437 ,25.2 ,25.2 ,4.47 ,25.0 ,0.00 ,0.01 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.3 ,,,0.47 ,0.49 ,""
2013/6/11 23:00,-2.69 ,-1.42 ,-0.008 ,26.6 ,26.2 ,26.2 ,25.7 ,25.8 ,25.7 ,26.4 ,25.8 ,25.7 ,106.6 ,44.8 ,26.4 ,30.6 ,26.3 ,27.5 ,26.5 ,26.8 ,27.1 ,25.1 ,26.4 ,26.8 ,26.4 ,25.8 ,29.0 ,44.8 ,32.8 ,34.8 ,25.7 ,27.3 ,27.6 ,0.1438 ,25.2 ,25.2 ,4.47 ,25.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.2 ,,,0.47 ,0.48 ,""
2013/6/12 5:00,-2.69 ,-1.41 ,-0.008 ,26.7 ,26.3 ,26.2 ,25.7 ,25.9 ,25.8 ,26.4 ,25.9 ,25.8 ,106.6 ,44.7 ,26.5 ,30.7 ,26.4 ,27.5 ,26.6 ,26.9 ,27.2 ,25.1 ,26.4 ,26.9 ,26.4 ,25.9 ,29.1 ,44.7 ,32.7 ,34.9 ,25.7 ,27.3 ,27.5 ,0.1438 ,25.2 ,25.2 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.2 ,,,0.47 ,0.49 ,""
2013/6/12 11:00,-2.69 ,-1.41 ,-0.008 ,26.7 ,26.3 ,26.2 ,25.8 ,25.9 ,25.8 ,26.5 ,25.9 ,25.8 ,106.6 ,44.6 ,26.5 ,30.7 ,26.4 ,27.6 ,26.6 ,26.9 ,27.2 ,25.2 ,26.4 ,26.9 ,26.4 ,25.9 ,29.1 ,44.6 ,32.7 ,34.8 ,25.7 ,27.4 ,27.9 ,0.1437 ,25.2 ,25.2 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,23.5 ,0.430 ,0 ,26.3 ,,,0.47 ,0.48 ,""
2013/6/12 17:00,-2.69 ,-1.40 ,-0.008 ,26.7 ,26.3 ,26.3 ,25.8 ,25.9 ,25.8 ,26.5 ,26.0 ,25.9 ,106.5 ,44.5 ,26.5 ,30.7 ,26.4 ,27.6 ,26.6 ,26.9 ,27.2 ,25.3 ,26.5 ,26.9 ,26.5 ,26.0 ,29.1 ,44.7 ,32.7 ,34.8 ,25.8 ,27.3 ,27.5 ,0.1436 ,25.3 ,25.3 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.2 ,,,0.47 ,0.48 ,""
2013/6/12 23:00,-2.69 ,-1.40 ,-0.008 ,26.8 ,26.4 ,26.3 ,25.9 ,26.0 ,25.9 ,26.6 ,26.0 ,25.9 ,106.5 ,44.4 ,26.6 ,30.7 ,26.5 ,27.6 ,26.6 ,27.0 ,27.3 ,25.3 ,26.5 ,26.9 ,26.5 ,26.0 ,29.2 ,44.6 ,32.8 ,34.9 ,25.8 ,27.4 ,27.6 ,0.1436 ,25.3 ,25.3 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.3 ,,,0.47 ,0.48 ,""
2013/6/13 5:00,-2.69 ,-1.40 ,-0.008 ,26.8 ,26.4 ,26.4 ,25.9 ,26.0 ,25.9 ,26.6 ,26.1 ,26.0 ,106.3 ,44.4 ,26.6 ,30.7 ,26.5 ,27.6 ,26.7 ,27.0 ,27.3 ,25.4 ,26.6 ,27.0 ,26.6 ,26.1 ,29.2 ,44.5 ,32.8 ,34.8 ,25.9 ,27.5 ,27.6 ,0.1436 ,25.3 ,25.3 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,23.5 ,0.430 ,0 ,26.1 ,,,0.47 ,0.48 ,""
2013/6/13 11:00,-2.69 ,-1.40 ,-0.008 ,26.9 ,26.4 ,26.4 ,25.9 ,26.1 ,26.0 ,26.6 ,26.1 ,26.0 ,106.5 ,44.4 ,26.6 ,30.7 ,26.6 ,27.7 ,26.7 ,27.1 ,27.4 ,25.4 ,26.6 ,27.0 ,26.6 ,26.1 ,29.3 ,44.5 ,32.8 ,34.9 ,25.9 ,27.5 ,28.0 ,0.1435 ,25.3 ,25.3 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,23.5 ,0.430 ,0 ,26.1 ,,,0.47 ,0.48 ,""
2013/6/13 17:00,-2.68 ,-1.39 ,-0.008 ,26.9 ,26.5 ,26.4 ,26.0 ,26.1 ,26.0 ,26.7 ,26.2 ,26.1 ,106.2 ,44.3 ,26.6 ,30.7 ,26.6 ,27.7 ,26.7 ,27.1 ,27.4 ,25.5 ,26.6 ,27.1 ,26.6 ,26.2 ,29.3 ,44.5 ,32.8 ,34.8 ,25.9 ,27.5 ,27.8 ,0.1435 ,25.4 ,25.3 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,23.5 ,0.430 ,0 ,26.2 ,,,0.47 ,0.48 ,""
2013/6/13 23:00,-2.68 ,-1.40 ,-0.008 ,26.9 ,26.5 ,26.5 ,26.0 ,26.2 ,26.1 ,26.7 ,26.2 ,26.1 ,106.5 ,44.4 ,26.7 ,30.8 ,26.6 ,27.8 ,26.8 ,27.1 ,27.4 ,25.6 ,26.7 ,27.1 ,26.7 ,26.2 ,29.3 ,44.5 ,32.8 ,34.9 ,26.0 ,27.5 ,27.8 ,0.1435 ,25.4 ,25.4 ,4.36 ,25.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.2 ,,,0.47 ,0.48 ,""
2013/6/14 5:00,-2.68 ,-1.39 ,-0.008 ,27.0 ,26.6 ,26.5 ,26.1 ,26.2 ,26.1 ,26.8 ,26.3 ,26.2 ,106.3 ,44.2 ,26.8 ,30.8 ,26.7 ,27.8 ,26.8 ,27.2 ,27.5 ,25.6 ,26.7 ,27.1 ,26.7 ,26.3 ,29.3 ,44.5 ,32.8 ,34.8 ,26.1 ,27.6 ,28.1 ,0.1435 ,25.4 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,26.2 ,,,0.47 ,0.48 ,""
2013/6/14 11:00,-2.69 ,-1.39 ,-0.008 ,27.0 ,26.6 ,26.6 ,26.1 ,26.2 ,26.2 ,26.8 ,26.3 ,26.2 ,106.5 ,44.3 ,26.8 ,30.8 ,26.7 ,27.9 ,26.9 ,27.2 ,27.5 ,25.7 ,26.8 ,27.2 ,26.8 ,26.3 ,29.4 ,44.4 ,32.9 ,34.9 ,26.2 ,27.8 ,28.0 ,0.1435 ,25.4 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/14 17:00,-2.69 ,-1.40 ,-0.008 ,27.0 ,26.6 ,26.6 ,26.1 ,26.3 ,26.2 ,26.8 ,26.3 ,26.2 ,106.7 ,44.3 ,26.8 ,30.8 ,26.7 ,27.9 ,26.9 ,27.3 ,27.6 ,25.7 ,26.8 ,27.2 ,26.8 ,26.3 ,29.4 ,44.5 ,32.9 ,34.9 ,26.3 ,27.8 ,28.0 ,0.1437 ,25.4 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,27.6 ,,,0.46 ,0.48 ,""
2013/6/14 23:00,-2.69 ,-1.40 ,-0.008 ,27.1 ,26.7 ,26.6 ,26.2 ,26.3 ,26.2 ,26.8 ,26.4 ,26.3 ,106.8 ,44.3 ,26.9 ,30.9 ,26.8 ,27.9 ,27.0 ,27.3 ,27.6 ,25.7 ,26.8 ,27.3 ,26.8 ,26.4 ,29.5 ,44.4 ,32.9 ,34.9 ,26.3 ,27.8 ,28.1 ,0.1438 ,25.4 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,27.5 ,,,0.46 ,0.48 ,""
2013/6/15 5:00,-2.68 ,-1.39 ,-0.008 ,27.1 ,26.7 ,26.7 ,26.2 ,26.4 ,26.3 ,26.9 ,26.4 ,26.3 ,106.6 ,44.0 ,26.9 ,30.9 ,26.8 ,27.9 ,27.0 ,27.3 ,27.6 ,25.8 ,26.9 ,27.3 ,26.9 ,26.4 ,29.4 ,44.5 ,32.9 ,34.9 ,26.4 ,27.8 ,28.0 ,0.1437 ,25.4 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.0 ,0.430 ,0 ,27.6 ,,,0.46 ,0.48 ,""
2013/6/15 11:00,-2.68 ,-1.38 ,-0.008 ,27.2 ,26.8 ,26.7 ,26.3 ,26.4 ,26.3 ,26.9 ,26.4 ,26.4 ,106.3 ,43.9 ,26.9 ,30.9 ,26.8 ,28.0 ,27.0 ,27.4 ,27.7 ,25.8 ,26.9 ,27.3 ,26.9 ,26.5 ,29.4 ,44.4 ,33.0 ,35.0 ,26.4 ,27.8 ,28.1 ,0.1436 ,25.5 ,25.4 ,4.36 ,26.0 ,0.00 ,0.00 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.4 ,,,0.46 ,0.48 ,""
2013/6/15 17:00,-2.68 ,-1.37 ,-0.008 ,27.2 ,26.8 ,26.8 ,26.3 ,26.4 ,26.4 ,27.0 ,26.5 ,26.4 ,106.3 ,44.0 ,27.0 ,31.0 ,26.9 ,28.1 ,27.1 ,27.4 ,27.7 ,25.9 ,26.9 ,27.4 ,27.0 ,26.5 ,29.5 ,44.5 ,33.0 ,35.0 ,26.5 ,27.8 ,28.1 ,0.1435 ,25.5 ,25.4 ,4.36 ,26.5 ,0.00 ,0.00 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.4 ,,,0.46 ,0.48 ,""
2013/6/15 23:00,-2.68 ,-1.37 ,-0.008 ,27.3 ,26.8 ,26.8 ,26.4 ,26.5 ,26.4 ,27.0 ,26.5 ,26.5 ,106.2 ,43.9 ,27.1 ,31.0 ,27.0 ,28.1 ,27.1 ,27.5 ,27.7 ,25.9 ,27.0 ,27.4 ,27.0 ,26.6 ,29.5 ,44.5 ,33.0 ,35.0 ,26.6 ,27.9 ,28.1 ,0.1436 ,25.5 ,25.5 ,4.36 ,26.5 ,0.00 ,0.00 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.2 ,,,0.46 ,0.48 ,""
2013/6/16 5:00,-2.68 ,-1.36 ,-0.008 ,27.3 ,26.9 ,26.9 ,26.4 ,26.6 ,26.5 ,27.0 ,26.6 ,26.5 ,106.2 ,44.0 ,27.1 ,31.0 ,27.0 ,28.1 ,27.2 ,27.5 ,27.8 ,26.0 ,27.1 ,27.5 ,27.1 ,26.6 ,29.6 ,44.5 ,33.1 ,35.0 ,26.6 ,28.0 ,28.5 ,0.1436 ,25.5 ,25.5 ,4.36 ,26.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.3 ,,,0.46 ,0.48 ,""
2013/6/16 11:00,-2.68 ,-1.37 ,-0.008 ,27.4 ,26.9 ,26.9 ,26.5 ,26.6 ,26.5 ,27.1 ,26.7 ,26.6 ,106.2 ,43.9 ,27.1 ,31.0 ,27.0 ,28.2 ,27.2 ,27.6 ,27.8 ,26.0 ,27.1 ,27.5 ,27.1 ,26.6 ,29.6 ,44.5 ,33.1 ,35.0 ,26.6 ,27.9 ,28.2 ,0.1436 ,25.5 ,25.5 ,4.36 ,27.0 ,0.00 ,0.00 ,13.06 ,20.52 ,24.5 ,0.440 ,0 ,27.4 ,,,0.47 ,0.48 ,""
2013/6/16 17:00,-2.68 ,-1.35 ,-0.008 ,27.4 ,27.0 ,26.9 ,26.5 ,26.6 ,26.5 ,27.2 ,26.6 ,26.6 ,106.2 ,43.9 ,27.2 ,31.1 ,27.1 ,28.2 ,27.3 ,27.6 ,27.8 ,26.0 ,27.1 ,27.5 ,27.1 ,26.7 ,29.6 ,44.5 ,33.1 ,35.1 ,26.7 ,28.1 ,28.2 ,0.1434 ,25.5 ,25.5 ,4.36 ,27.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.5 ,,,0.46 ,0.48 ,""
2013/6/16 23:00,-2.68 ,-1.36 ,-0.008 ,27.4 ,27.0 ,27.0 ,26.5 ,26.7 ,26.6 ,27.2 ,26.7 ,26.6 ,106.1 ,43.8 ,27.2 ,31.1 ,27.1 ,28.2 ,27.3 ,27.6 ,27.9 ,26.1 ,27.1 ,27.5 ,27.1 ,26.7 ,29.6 ,44.5 ,33.1 ,35.1 ,26.7 ,28.1 ,28.3 ,0.1435 ,25.5 ,25.5 ,4.36 ,27.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.4 ,,,0.47 ,0.48 ,""
2013/6/17 5:00,-2.68 ,-1.35 ,-0.008 ,27.5 ,27.0 ,27.0 ,26.5 ,26.7 ,26.6 ,27.2 ,26.7 ,26.6 ,105.9 ,43.9 ,27.2 ,31.1 ,27.1 ,28.2 ,27.3 ,27.6 ,27.9 ,26.1 ,27.2 ,27.6 ,27.2 ,26.7 ,29.7 ,44.6 ,33.2 ,35.1 ,26.7 ,28.1 ,28.2 ,0.1433 ,25.6 ,25.5 ,4.36 ,27.0 ,0.00 ,0.00 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.5 ,,,0.46 ,0.48 ,""
2013/6/17 11:00,-2.68 ,-1.34 ,-0.008 ,27.5 ,27.0 ,27.0 ,26.6 ,26.7 ,26.6 ,27.2 ,26.7 ,26.7 ,105.9 ,43.9 ,27.2 ,31.1 ,27.1 ,28.3 ,27.3 ,27.6 ,27.9 ,26.0 ,27.2 ,27.6 ,27.2 ,26.7 ,29.7 ,44.6 ,33.2 ,35.2 ,26.7 ,28.1 ,28.2 ,0.1430 ,25.6 ,25.6 ,4.26 ,27.0 ,0.00 ,0.00 ,12.81 ,20.14 ,24.0 ,0.420 ,0 ,27.4 ,,,0.47 ,0.48 ,""
2013/6/17 17:00,-2.68 ,-1.32 ,-0.008 ,27.5 ,27.1 ,27.0 ,26.6 ,26.7 ,26.6 ,27.3 ,26.8 ,26.7 ,105.6 ,43.9 ,27.3 ,31.1 ,27.1 ,28.3 ,27.3 ,27.7 ,27.9 ,26.1 ,27.2 ,27.6 ,27.2 ,26.8 ,29.7 ,44.7 ,33.3 ,35.2 ,26.8 ,28.1 ,28.3 ,0.1427 ,25.6 ,25.6 ,4.26 ,26.5 ,0.00 ,0.00 ,12.81 ,20.14 ,24.5 ,0.420 ,0 ,27.4 ,,,0.47 ,0.48 ,""
2013/6/17 23:00,-2.67 ,-1.31 ,-0.008 ,27.5 ,27.1 ,27.1 ,26.6 ,26.8 ,26.7 ,27.3 ,26.8 ,26.7 ,105.5 ,43.9 ,27.3 ,31.2 ,27.2 ,28.3 ,27.4 ,27.7 ,28.0 ,26.2 ,27.3 ,27.6 ,27.3 ,26.8 ,29.7 ,44.7 ,33.3 ,35.3 ,26.8 ,28.1 ,28.7 ,0.1426 ,25.6 ,25.6 ,4.26 ,26.5 ,0.00 ,0.00 ,12.88 ,20.24 ,24.5 ,0.425 ,0 ,27.3 ,,,0.47 ,0.48 ,""
2013/6/18 5:00,-2.68 ,-1.30 ,-0.008 ,27.6 ,27.1 ,27.1 ,26.7 ,26.8 ,26.7 ,27.3 ,26.9 ,26.8 ,105.3 ,43.9 ,27.3 ,31.2 ,27.2 ,28.4 ,27.4 ,27.7 ,28.0 ,26.2 ,27.3 ,27.7 ,27.3 ,26.9 ,29.7 ,44.7 ,33.4 ,35.4 ,26.9 ,28.2 ,28.4 ,0.1424 ,25.6 ,25.6 ,4.26 ,26.5 ,0.00 ,0.00 ,12.94 ,20.33 ,24.5 ,0.430 ,0 ,27.2 ,,,0.47 ,0.48 ,""
2013/6/18 11:00,-2.68 ,-1.47 ,-0.008 ,27.6 ,27.2 ,27.1 ,26.7 ,26.8 ,26.8 ,27.3 ,26.9 ,26.8 ,105.3 ,43.9 ,27.4 ,31.2 ,27.3 ,28.4 ,27.4 ,27.8 ,28.0 ,26.2 ,27.3 ,27.7 ,27.3 ,26.9 ,29.8 ,44.7 ,33.4 ,35.4 ,26.8 ,28.3 ,28.5 ,0.1423 ,25.7 ,25.6 ,4.26 ,26.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,27.0 ,,,0.47 ,0.48 ,""
2013/6/18 17:00,-2.67 ,-1.47 ,-0.008 ,27.6 ,27.2 ,27.2 ,26.7 ,26.9 ,26.8 ,27.4 ,26.9 ,26.8 ,105.2 ,43.9 ,27.4 ,31.3 ,27.3 ,28.4 ,27.5 ,27.8 ,28.1 ,26.3 ,27.4 ,27.8 ,27.4 ,26.9 ,29.8 ,44.8 ,33.4 ,35.4 ,27.0 ,28.2 ,28.4 ,0.1423 ,25.7 ,25.7 ,4.26 ,27.0 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,26.7 ,,,0.47 ,0.48 ,""
2013/6/18 23:00,-2.67 ,-1.47 ,-0.008 ,27.6 ,27.2 ,27.2 ,26.7 ,26.9 ,26.8 ,27.4 ,26.9 ,26.9 ,105.4 ,43.9 ,27.4 ,31.3 ,27.3 ,28.4 ,27.5 ,27.8 ,28.1 ,26.3 ,27.4 ,27.8 ,27.4 ,26.9 ,29.8 ,44.8 ,33.5 ,35.4 ,27.0 ,28.3 ,28.5 ,0.1424 ,25.7 ,25.7 ,4.26 ,27.0 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/19 5:00,-2.67 ,-1.46 ,-0.008 ,27.7 ,27.3 ,27.2 ,26.8 ,26.9 ,26.9 ,27.4 ,27.0 ,26.9 ,105.3 ,43.9 ,27.5 ,31.3 ,27.3 ,28.4 ,27.5 ,27.9 ,28.1 ,26.3 ,27.4 ,27.8 ,27.4 ,27.0 ,29.9 ,44.9 ,33.5 ,35.4 ,27.1 ,28.4 ,28.6 ,0.1422 ,25.7 ,25.7 ,4.16 ,27.0 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,27.1 ,,,0.47 ,0.48 ,""
2013/6/19 11:00,-2.67 ,-1.43 ,-0.008 ,27.7 ,27.3 ,27.3 ,26.9 ,27.0 ,26.9 ,27.5 ,27.0 ,26.9 ,104.9 ,43.9 ,27.5 ,31.4 ,27.4 ,28.5 ,27.6 ,27.9 ,28.2 ,26.3 ,27.4 ,27.8 ,27.5 ,27.0 ,29.9 ,44.9 ,33.5 ,35.5 ,27.1 ,28.4 ,28.6 ,0.1418 ,25.7 ,25.7 ,4.16 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,27.3 ,,,0.47 ,0.48 ,""
2013/6/19 17:00,-2.67 ,-1.42 ,-0.008 ,27.7 ,27.3 ,27.3 ,26.9 ,27.0 ,26.9 ,27.5 ,27.1 ,27.0 ,104.9 ,44.0 ,27.5 ,31.4 ,27.4 ,28.5 ,27.6 ,27.9 ,28.2 ,26.4 ,27.5 ,27.9 ,27.5 ,27.1 ,30.0 ,44.9 ,33.6 ,35.6 ,27.2 ,28.4 ,28.6 ,0.1417 ,25.7 ,25.7 ,4.16 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,26.3 ,,,0.47 ,0.48 ,""
2013/6/19 23:00,-2.67 ,-1.47 ,-0.008 ,27.8 ,27.4 ,27.3 ,26.9 ,27.0 ,26.9 ,27.5 ,27.0 ,27.0 ,105.5 ,43.9 ,27.6 ,31.4 ,27.4 ,28.5 ,27.6 ,28.0 ,28.2 ,26.4 ,27.5 ,27.9 ,27.6 ,27.1 ,29.9 ,45.0 ,33.6 ,35.6 ,27.2 ,28.4 ,28.6 ,0.1421 ,25.7 ,25.7 ,4.16 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.0 ,0.425 ,0.020 ,26.5 ,,,0.47 ,0.48 ,""
2013/6/20 5:00,-2.67 ,-1.49 ,-0.008 ,27.8 ,27.4 ,27.4 ,26.9 ,27.0 ,26.9 ,27.6 ,27.0 ,27.0 ,105.6 ,44.0 ,27.6 ,31.5 ,27.4 ,28.6 ,27.6 ,28.0 ,28.3 ,26.4 ,27.6 ,28.0 ,27.6 ,27.2 ,30.0 ,45.1 ,33.7 ,35.6 ,27.2 ,28.4 ,29.0 ,0.1423 ,25.8 ,25.7 ,4.16 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.0 ,0.425 ,0.020 ,26.6 ,,,0.47 ,0.48 ,""
2013/6/20 11:00,-2.68 ,-1.51 ,-0.008 ,27.8 ,27.4 ,27.4 ,27.0 ,27.1 ,27.0 ,27.6 ,27.0 ,27.1 ,105.9 ,44.0 ,27.6 ,31.5 ,27.5 ,28.6 ,27.7 ,28.0 ,28.3 ,26.4 ,27.6 ,28.0 ,27.6 ,27.1 ,30.0 ,45.2 ,33.8 ,35.8 ,27.3 ,28.4 ,28.7 ,0.1425 ,25.8 ,25.7 ,-,-,0.00 ,0.00 ,22.24 ,10.52 ,22.0 ,0.420 ,0.020 ,26.6 ,,,0.47 ,0.48 ,""
2013/6/20 17:00,-2.68 ,-1.50 ,-0.008 ,27.9 ,27.4 ,27.4 ,27.0 ,27.1 ,27.1 ,27.6 ,27.1 ,27.1 ,105.8 ,44.0 ,27.6 ,31.5 ,27.5 ,28.6 ,27.7 ,28.0 ,28.3 ,26.4 ,27.6 ,28.0 ,27.6 ,27.2 ,30.0 ,45.2 ,33.8 ,35.8 ,27.3 ,28.5 ,28.7 ,0.1424 ,25.8 ,25.8 ,3.54 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.0 ,0.425 ,0.020 ,27.0 ,,,0.47 ,0.48 ,""
2013/6/20 23:00,-2.67 ,-1.50 ,-0.008 ,27.9 ,27.5 ,27.4 ,27.0 ,27.1 ,27.1 ,27.6 ,27.1 ,27.1 ,105.8 ,44.1 ,27.7 ,31.6 ,27.5 ,28.7 ,27.7 ,28.1 ,28.3 ,26.4 ,27.6 ,28.1 ,27.6 ,27.2 ,30.1 ,45.3 ,33.8 ,35.8 ,27.5 ,28.5 ,28.7 ,0.1426 ,25.8 ,25.8 ,3.54 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/21 5:00,-2.67 ,-1.51 ,-0.008 ,27.9 ,27.5 ,27.5 ,27.0 ,27.2 ,27.1 ,27.7 ,27.2 ,27.2 ,105.9 ,44.1 ,27.7 ,31.6 ,27.5 ,28.7 ,27.8 ,28.1 ,28.4 ,26.4 ,27.7 ,28.1 ,27.7 ,27.2 ,30.1 ,45.3 ,33.8 ,35.8 ,27.5 ,28.5 ,29.1 ,0.1428 ,25.8 ,25.8 ,3.54 ,27.5 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,26.7 ,,,0.46 ,0.48 ,""
2013/6/21 11:00,-2.67 ,-1.52 ,-0.008 ,27.9 ,27.5 ,27.5 ,27.0 ,27.2 ,27.1 ,27.7 ,27.2 ,27.2 ,105.9 ,44.1 ,27.7 ,31.6 ,27.6 ,28.7 ,27.8 ,28.2 ,28.4 ,26.4 ,27.7 ,28.1 ,27.7 ,27.3 ,30.2 ,45.3 ,33.9 ,35.9 ,27.5 ,28.6 ,28.7 ,0.1430 ,25.8 ,25.8 ,3.44 ,27.5 ,0.00 ,0.00 ,22.24 ,10.52 ,22.5 ,0.420 ,0.020 ,27.0 ,,,0.46 ,0.48 ,""
2013/6/21 17:00,-2.67 ,-1.51 ,-0.008 ,27.9 ,27.5 ,27.5 ,27.1 ,27.2 ,27.1 ,27.7 ,27.2 ,27.2 ,105.8 ,44.0 ,27.7 ,31.7 ,27.6 ,28.7 ,27.8 ,28.2 ,28.4 ,26.4 ,27.7 ,28.1 ,27.7 ,27.3 ,30.2 ,45.4 ,33.9 ,35.9 ,27.5 ,28.5 ,28.7 ,0.1430 ,25.9 ,25.8 ,3.44 ,27.0 ,0.00 ,0.00 ,22.17 ,10.58 ,22.5 ,0.425 ,0.020 ,27.2 ,,,0.46 ,0.48 ,""
2013/6/21 23:00,-2.67 ,-1.50 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.1 ,27.2 ,27.2 ,27.7 ,27.3 ,27.3 ,105.8 ,44.1 ,27.8 ,31.7 ,27.6 ,28.7 ,27.8 ,28.2 ,28.4 ,26.5 ,27.7 ,28.2 ,27.7 ,27.3 ,30.2 ,45.4 ,34.0 ,35.9 ,27.6 ,28.6 ,28.9 ,0.1431 ,25.9 ,25.9 ,3.44 ,27.0 ,0.00 ,0.00 ,22.35 ,10.58 ,22.5 ,0.425 ,0.020 ,27.2 ,,,0.46 ,0.48 ,""
2013/6/22 5:00,-2.67 ,-1.49 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.1 ,27.2 ,27.2 ,27.7 ,27.3 ,27.3 ,105.7 ,44.1 ,27.8 ,31.7 ,27.6 ,28.8 ,27.8 ,28.2 ,28.5 ,26.4 ,27.7 ,28.2 ,27.8 ,27.3 ,30.2 ,45.4 ,34.0 ,36.1 ,27.6 ,28.6 ,29.1 ,0.1431 ,25.9 ,25.9 ,3.44 ,26.5 ,0.00 ,0.00 ,22.35 ,10.58 ,23.0 ,0.425 ,0.020 ,27.1 ,,,0.46 ,0.48 ,""
2013/6/22 11:00,-2.67 ,-1.49 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.1 ,27.3 ,27.2 ,27.8 ,27.3 ,27.2 ,105.6 ,44.0 ,27.8 ,31.7 ,27.6 ,28.7 ,27.9 ,28.2 ,28.5 ,26.4 ,27.7 ,28.2 ,27.8 ,27.3 ,30.2 ,45.5 ,34.0 ,36.0 ,27.6 ,28.7 ,28.8 ,0.1433 ,25.9 ,25.9 ,3.33 ,26.5 ,0.00 ,0.00 ,22.06 ,10.52 ,22.5 ,0.420 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/22 17:00,-2.67 ,-1.48 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.1 ,27.3 ,27.2 ,27.8 ,27.3 ,27.3 ,105.6 ,44.1 ,27.8 ,31.7 ,27.6 ,28.8 ,27.9 ,28.2 ,28.5 ,26.4 ,27.7 ,28.2 ,27.8 ,27.3 ,30.2 ,45.5 ,34.1 ,36.1 ,27.6 ,28.6 ,28.9 ,0.1432 ,25.9 ,25.9 ,3.33 ,26.0 ,0.00 ,0.00 ,22.06 ,10.52 ,22.5 ,0.420 ,0.020 ,26.9 ,,,0.46 ,0.48 ,""
2013/6/22 23:00,-2.67 ,-1.50 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.2 ,27.3 ,27.2 ,27.8 ,27.3 ,27.3 ,105.9 ,44.2 ,27.8 ,31.8 ,27.7 ,28.8 ,27.9 ,28.3 ,28.5 ,26.4 ,27.8 ,28.2 ,27.8 ,27.4 ,30.3 ,45.5 ,34.1 ,36.1 ,27.7 ,28.7 ,28.9 ,0.1433 ,25.9 ,25.9 ,3.33 ,26.0 ,0.00 ,0.00 ,22.17 ,10.58 ,22.5 ,0.425 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/23 5:00,-2.67 ,-1.51 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.2 ,27.3 ,27.2 ,27.8 ,27.3 ,27.3 ,105.8 ,44.1 ,27.8 ,31.7 ,27.6 ,28.8 ,27.9 ,28.2 ,28.5 ,26.4 ,27.8 ,28.2 ,27.8 ,27.3 ,30.3 ,45.5 ,34.0 ,36.0 ,27.7 ,28.7 ,28.9 ,0.1434 ,25.9 ,25.9 ,3.33 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,22.5 ,0.430 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/23 11:00,-2.67 ,-1.51 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.2 ,27.3 ,27.2 ,27.8 ,27.3 ,27.3 ,106.1 ,44.2 ,27.9 ,31.8 ,27.7 ,28.8 ,27.9 ,28.3 ,28.5 ,26.4 ,27.8 ,28.2 ,27.8 ,27.4 ,30.3 ,45.5 ,34.1 ,36.0 ,27.7 ,28.7 ,28.9 ,0.1435 ,25.9 ,25.9 ,3.23 ,26.0 ,0.00 ,0.00 ,22.26 ,10.58 ,23.0 ,0.425 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/23 17:00,-2.66 ,-1.50 ,-0.008 ,28.1 ,27.7 ,27.6 ,27.2 ,27.3 ,27.3 ,27.8 ,27.3 ,27.3 ,105.8 ,44.1 ,27.9 ,31.8 ,27.6 ,28.8 ,27.9 ,28.3 ,28.5 ,26.5 ,27.8 ,28.3 ,27.9 ,27.4 ,30.3 ,45.5 ,34.0 ,36.0 ,27.7 ,28.7 ,29.0 ,0.1435 ,26.0 ,25.9 ,3.23 ,26.0 ,0.00 ,0.00 ,22.26 ,10.58 ,23.0 ,0.425 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/23 23:00,-2.66 ,-1.50 ,-0.008 ,28.1 ,27.7 ,27.6 ,27.2 ,27.4 ,27.3 ,27.9 ,27.4 ,27.4 ,105.9 ,44.1 ,27.9 ,31.8 ,27.7 ,28.9 ,27.9 ,28.3 ,28.5 ,26.5 ,27.8 ,28.3 ,27.9 ,27.4 ,30.3 ,45.5 ,34.1 ,36.1 ,27.7 ,28.8 ,29.1 ,0.1435 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.26 ,10.58 ,23.0 ,0.425 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/24 5:00,-2.66 ,-1.50 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.2 ,27.4 ,27.3 ,27.8 ,27.4 ,27.4 ,106.0 ,44.1 ,27.9 ,31.8 ,27.7 ,28.9 ,28.0 ,28.4 ,28.5 ,26.6 ,27.9 ,28.3 ,27.9 ,27.4 ,30.3 ,45.5 ,34.1 ,36.1 ,27.8 ,28.8 ,29.1 ,0.1435 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,22.5 ,0.430 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/24 11:00,-2.66 ,-1.50 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.3 ,27.4 ,27.3 ,27.9 ,27.4 ,27.4 ,105.8 ,44.1 ,28.0 ,31.8 ,27.7 ,28.9 ,28.0 ,28.4 ,28.6 ,26.6 ,27.9 ,28.3 ,27.9 ,27.5 ,30.3 ,45.5 ,34.1 ,36.1 ,27.7 ,28.9 ,29.1 ,0.1435 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,23.0 ,0.430 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/24 17:00,-2.66 ,-1.49 ,-0.008 ,28.2 ,27.8 ,27.7 ,27.3 ,27.5 ,27.4 ,27.9 ,27.4 ,27.4 ,105.9 ,44.2 ,28.0 ,31.9 ,27.8 ,29.0 ,28.0 ,28.4 ,28.6 ,26.6 ,27.9 ,28.4 ,28.0 ,27.5 ,30.4 ,45.5 ,34.2 ,36.2 ,27.8 ,28.8 ,29.1 ,0.1434 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,23.0 ,0.430 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/24 23:00,-2.67 ,-1.50 ,-0.008 ,28.2 ,27.8 ,27.7 ,27.3 ,27.5 ,27.4 ,28.0 ,27.4 ,27.5 ,105.9 ,44.2 ,28.0 ,31.9 ,27.8 ,29.0 ,28.0 ,28.4 ,28.7 ,26.6 ,27.9 ,28.4 ,28.0 ,27.5 ,30.4 ,45.6 ,34.2 ,36.2 ,27.8 ,28.9 ,29.1 ,0.1436 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,23.0 ,0.430 ,0.020 ,26.7 ,,,0.47 ,0.48 ,""
2013/6/25 5:00,-2.67 ,-1.51 ,-0.008 ,28.3 ,27.8 ,27.8 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.5 ,106.0 ,44.2 ,28.0 ,31.9 ,27.8 ,29.0 ,28.1 ,28.5 ,28.7 ,26.6 ,28.0 ,28.4 ,28.0 ,27.6 ,30.5 ,45.6 ,34.2 ,36.2 ,27.9 ,28.8 ,29.1 ,0.1436 ,26.0 ,26.0 ,3.23 ,26.0 ,0.00 ,0.00 ,22.17 ,10.58 ,23.0 ,0.425 ,0.020 ,26.6 ,,,0.47 ,0.48 ,""
2013/6/25 11:00,-2.67 ,-1.52 ,-0.008 ,28.3 ,27.9 ,27.8 ,27.4 ,27.5 ,27.5 ,28.0 ,27.6 ,27.5 ,106.1 ,44.2 ,28.0 ,32.0 ,27.8 ,29.0 ,28.1 ,28.5 ,28.7 ,26.6 ,28.0 ,28.4 ,28.0 ,27.6 ,30.4 ,45.7 ,34.2 ,36.3 ,27.9 ,29.0 ,29.2 ,0.1438 ,26.1 ,26.0 ,3.13 ,26.0 ,0.00 ,0.00 ,22.06 ,10.52 ,22.5 ,0.420 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/25 17:00,-2.67 ,-1.51 ,-0.008 ,28.3 ,27.9 ,27.9 ,27.4 ,27.6 ,27.5 ,28.0 ,27.5 ,27.6 ,106.1 ,44.3 ,28.1 ,32.0 ,27.9 ,29.0 ,28.1 ,28.5 ,28.7 ,26.6 ,28.0 ,28.5 ,28.1 ,27.6 ,30.5 ,45.7 ,34.3 ,36.3 ,28.0 ,29.0 ,29.1 ,0.1438 ,26.1 ,26.1 ,3.13 ,26.0 ,0.00 ,0.00 ,22.06 ,10.52 ,23.0 ,0.420 ,0.020 ,26.8 ,,,0.47 ,0.48 ,""
2013/6/25 23:00,-2.66 ,-1.51 ,-0.008 ,28.4 ,27.9 ,27.9 ,27.5 ,27.6 ,27.5 ,28.1 ,27.6 ,27.6 ,106.3 ,44.2 ,28.1 ,32.0 ,27.9 ,29.1 ,28.2 ,28.5 ,28.8 ,26.6 ,28.1 ,28.5 ,28.1 ,27.6 ,30.5 ,45.8 ,34.3 ,36.3 ,28.0 ,29.2 ,29.3 ,0.1438 ,26.1 ,26.1 ,3.13 ,26.0 ,0.00 ,0.00 ,22.38 ,10.68 ,23.0 ,0.435 ,0.020 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/26 5:00,-2.66 ,-1.50 ,-0.008 ,28.4 ,28.0 ,27.9 ,27.5 ,27.6 ,27.5 ,28.1 ,27.6 ,27.6 ,106.1 ,44.4 ,28.2 ,32.1 ,27.9 ,29.1 ,28.2 ,28.6 ,28.8 ,26.6 ,28.1 ,28.5 ,28.1 ,27.7 ,30.5 ,45.9 ,34.3 ,36.3 ,28.1 ,29.1 ,29.5 ,0.1438 ,26.1 ,26.1 ,3.13 ,26.0 ,0.00 ,0.00 ,22.27 ,10.63 ,23.0 ,0.430 ,0.020 ,27.1 ,,,0.47 ,0.48 ,""
2013/6/26 11:00,-2.66 ,-1.49 ,-0.008 ,28.4 ,28.0 ,28.0 ,27.5 ,27.7 ,27.6 ,28.1 ,27.6 ,27.6 ,106.0 ,44.4 ,28.2 ,32.1 ,28.0 ,29.2 ,28.2 ,28.6 ,28.8 ,26.6 ,28.1 ,28.6 ,28.2 ,27.7 ,30.6 ,46.0 ,34.5 ,36.5 ,28.1 ,29.1 ,29.2 ,0.1436 ,26.2 ,26.1 ,3.13 ,26.0 ,0.00 ,0.00 ,27.46 ,5.49 ,22.5 ,0.420 ,0.030 ,27.1 ,,,0.47 ,0.48 ,""
2013/6/26 17:00,-2.66 ,-1.46 ,-0.008 ,28.4 ,28.0 ,28.0 ,27.6 ,27.7 ,27.6 ,28.1 ,27.6 ,27.7 ,105.8 ,44.5 ,28.2 ,32.2 ,28.0 ,29.2 ,28.3 ,28.6 ,28.9 ,26.6 ,28.2 ,28.6 ,28.2 ,27.7 ,30.6 ,46.1 ,34.6 ,36.7 ,28.2 ,29.1 ,29.3 ,0.1433 ,26.2 ,26.2 ,3.13 ,26.0 ,0.00 ,0.00 ,27.46 ,5.49 ,22.5 ,0.420 ,0.030 ,27.4 ,,,0.47 ,0.48 ,""
2013/6/26 23:00,-2.66 ,-1.44 ,-0.008 ,28.4 ,28.0 ,28.0 ,27.6 ,27.7 ,27.6 ,28.2 ,27.7 ,27.7 ,105.5 ,44.8 ,28.3 ,32.3 ,28.0 ,29.3 ,28.3 ,28.7 ,28.9 ,26.5 ,28.2 ,28.7 ,28.3 ,27.7 ,30.8 ,46.3 ,34.8 ,36.9 ,28.3 ,29.1 ,29.5 ,0.1431 ,26.2 ,26.2 ,3.02 ,26.0 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,27.4 ,,,0.46 ,0.48 ,""
2013/6/27 5:00,-2.66 ,-1.43 ,-0.008 ,28.5 ,28.0 ,28.0 ,27.6 ,27.7 ,27.6 ,28.2 ,27.7 ,27.7 ,105.4 ,44.8 ,28.3 ,32.3 ,28.0 ,29.3 ,28.3 ,28.7 ,28.9 ,26.4 ,28.2 ,28.7 ,28.3 ,27.7 ,30.8 ,46.4 ,34.9 ,37.0 ,28.3 ,29.1 ,29.3 ,0.1429 ,26.2 ,26.2 ,3.02 ,26.0 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,26.8 ,,,0.47 ,0.47 ,""
2013/6/27 11:00,-2.66 ,-1.44 ,-0.008 ,28.5 ,28.1 ,28.0 ,27.6 ,27.7 ,27.6 ,28.2 ,27.7 ,27.7 ,105.5 ,44.9 ,28.3 ,32.3 ,28.0 ,29.2 ,28.3 ,28.7 ,28.9 ,26.4 ,28.2 ,28.7 ,28.3 ,27.7 ,30.8 ,46.5 ,34.8 ,36.9 ,28.4 ,29.5 ,29.8 ,0.1430 ,26.2 ,26.2 ,3.02 ,25.5 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,26.6 ,,,0.47 ,0.48 ,""
2013/6/27 17:00,-2.66 ,-1.46 ,-0.008 ,28.5 ,28.1 ,28.1 ,27.6 ,27.7 ,27.7 ,28.3 ,27.7 ,27.8 ,105.7 ,45.0 ,28.4 ,32.4 ,28.1 ,29.2 ,28.4 ,28.8 ,28.9 ,26.4 ,28.2 ,28.7 ,28.3 ,27.8 ,30.8 ,46.6 ,34.8 ,36.9 ,28.4 ,29.3 ,29.5 ,0.1432 ,26.3 ,26.2 ,2.92 ,25.5 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,26.7 ,,,0.47 ,0.47 ,""
2013/6/27 23:00,-2.66 ,-1.49 ,-0.008 ,28.6 ,28.2 ,28.1 ,27.7 ,27.8 ,27.7 ,28.3 ,27.8 ,27.8 ,106.0 ,45.0 ,28.4 ,32.4 ,28.1 ,29.3 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.7 ,28.3 ,27.8 ,30.8 ,46.6 ,34.8 ,36.9 ,28.4 ,29.4 ,29.8 ,0.1435 ,26.3 ,26.3 ,2.92 ,25.5 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,26.8 ,,,0.47 ,0.47 ,""
2013/6/28 5:00,-2.67 ,-1.50 ,-0.008 ,28.6 ,28.2 ,28.1 ,27.7 ,27.8 ,27.7 ,28.3 ,27.8 ,27.8 ,106.2 ,44.8 ,28.4 ,32.4 ,28.1 ,29.2 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.8 ,28.4 ,27.8 ,30.8 ,46.5 ,34.8 ,36.8 ,28.4 ,29.4 ,29.5 ,0.1435 ,26.3 ,26.3 ,2.92 ,25.5 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,27.0 ,,,0.47 ,0.48 ,""
2013/6/28 11:00,-2.67 ,-1.51 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.7 ,27.8 ,27.7 ,28.3 ,27.9 ,27.8 ,106.3 ,44.9 ,28.4 ,32.4 ,28.1 ,29.2 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.8 ,28.4 ,27.8 ,30.8 ,46.4 ,34.7 ,36.8 ,28.4 ,29.4 ,29.6 ,0.1436 ,26.3 ,26.3 ,2.82 ,25.5 ,0.00 ,0.00 ,27.73 ,5.54 ,22.5 ,0.430 ,0.030 ,27.1 ,,,0.47 ,0.47 ,""
2013/6/28 17:00,-2.66 ,-1.51 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.7 ,27.8 ,27.7 ,28.4 ,27.8 ,27.8 ,106.2 ,44.9 ,28.4 ,32.4 ,28.2 ,29.2 ,28.5 ,28.9 ,29.0 ,26.5 ,28.3 ,28.8 ,28.4 ,27.9 ,30.8 ,46.5 ,34.6 ,36.7 ,28.4 ,29.3 ,29.5 ,0.1437 ,26.3 ,26.3 ,2.82 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.47 ,""
2013/6/28 23:00,-2.66 ,-1.52 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.7 ,27.8 ,27.7 ,28.4 ,27.9 ,27.9 ,106.3 ,44.8 ,28.4 ,32.4 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.8 ,46.5 ,34.5 ,36.7 ,28.4 ,29.5 ,29.8 ,0.1438 ,26.3 ,26.3 ,2.82 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/6/29 5:00,-2.66 ,-1.52 ,-0.008 ,28.7 ,28.2 ,28.2 ,27.7 ,27.8 ,27.7 ,28.4 ,27.8 ,27.9 ,106.3 ,44.9 ,28.4 ,32.4 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.8 ,46.4 ,34.6 ,36.7 ,28.4 ,29.4 ,30.0 ,0.1439 ,26.3 ,26.3 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,26.9 ,,,0.46 ,0.48 ,""
2013/6/29 11:00,-2.66 ,-1.53 ,-0.008 ,28.7 ,28.2 ,28.2 ,27.7 ,27.9 ,27.8 ,28.4 ,27.9 ,27.9 ,106.7 ,44.8 ,28.4 ,32.4 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.8 ,46.4 ,34.6 ,36.7 ,28.4 ,29.4 ,29.7 ,0.1440 ,26.3 ,26.3 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.0 ,0.425 ,0.030 ,26.8 ,,,0.46 ,0.48 ,""
2013/6/29 17:00,-2.66 ,-1.54 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,106.8 ,44.7 ,28.5 ,32.4 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.8 ,46.3 ,34.5 ,36.5 ,28.4 ,29.5 ,29.8 ,0.1442 ,26.4 ,26.3 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.0 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/6/29 23:00,-2.67 ,-1.56 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,107.0 ,44.8 ,28.5 ,32.4 ,28.2 ,29.3 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.5 ,28.0 ,30.8 ,46.3 ,34.6 ,36.7 ,28.5 ,29.5 ,29.8 ,0.1444 ,26.4 ,26.4 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,26.9 ,,,0.47 ,0.48 ,""
2013/6/30 5:00,-2.67 ,-1.57 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.8 ,28.0 ,27.9 ,28.4 ,28.0 ,27.9 ,107.1 ,44.8 ,28.5 ,32.4 ,28.2 ,29.3 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.4 ,27.9 ,30.8 ,46.2 ,34.6 ,36.6 ,28.5 ,29.5 ,30.0 ,0.1444 ,26.4 ,26.4 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.47 ,""
2013/6/30 11:00,-2.66 ,-1.57 ,-0.008 ,28.7 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,107.0 ,44.7 ,28.5 ,32.3 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.5 ,27.9 ,30.7 ,46.2 ,34.5 ,36.6 ,28.4 ,29.5 ,29.8 ,0.1445 ,26.4 ,26.4 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.1 ,,,0.47 ,0.48 ,""
2013/6/30 17:00,-2.66 ,-1.55 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,106.9 ,44.6 ,28.5 ,32.3 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.9 ,28.4 ,27.9 ,30.7 ,46.1 ,34.5 ,36.5 ,28.5 ,29.5 ,29.8 ,0.1445 ,26.4 ,26.4 ,2.61 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.47 ,""
2013/6/30 23:00,-2.66 ,-1.55 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.0 ,28.0 ,107.0 ,44.6 ,28.5 ,32.3 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.9 ,28.5 ,28.0 ,30.7 ,46.1 ,34.5 ,36.5 ,28.5 ,29.5 ,29.8 ,0.1446 ,26.5 ,26.4 ,2.61 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/7/1 5:00,-2.66 ,-1.55 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,28.0 ,106.9 ,44.6 ,28.5 ,32.4 ,28.3 ,29.3 ,28.5 ,29.0 ,29.2 ,26.6 ,28.5 ,28.9 ,28.5 ,28.0 ,30.8 ,46.1 ,34.5 ,36.5 ,28.5 ,29.5 ,30.1 ,0.1447 ,26.5 ,26.4 ,2.61 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.1 ,,,0.46 ,0.48 ,""
2013/7/1 11:00,-2.66 ,-1.54 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,28.0 ,106.9 ,44.6 ,28.5 ,32.4 ,28.3 ,29.3 ,28.5 ,29.0 ,29.1 ,26.6 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,46.1 ,34.4 ,36.5 ,28.5 ,29.5 ,29.6 ,0.1447 ,26.5 ,26.5 ,2.61 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/7/1 17:00,-2.66 ,-1.53 ,-0.008 ,28.7 ,28.4 ,28.3 ,27.9 ,28.0 ,27.9 ,28.5 ,28.1 ,28.0 ,106.8 ,44.4 ,28.5 ,32.3 ,28.3 ,29.2 ,28.5 ,28.9 ,29.2 ,26.6 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,46.1 ,34.4 ,36.4 ,28.5 ,29.6 ,29.8 ,0.1446 ,26.5 ,26.5 ,2.61 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.1 ,,,0.46 ,0.48 ,""
2013/7/1 23:00,-2.66 ,-1.54 ,-0.008 ,28.8 ,28.4 ,28.4 ,27.9 ,28.1 ,28.0 ,28.5 ,28.1 ,28.0 ,106.8 ,44.4 ,28.6 ,32.4 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,46.1 ,34.4 ,36.4 ,28.5 ,29.5 ,29.7 ,0.1448 ,26.5 ,26.5 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/7/2 5:00,-2.67 ,-1.54 ,-0.008 ,28.8 ,28.4 ,28.4 ,27.9 ,28.1 ,28.0 ,28.5 ,28.1 ,28.0 ,106.7 ,44.5 ,28.6 ,32.4 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.1 ,30.8 ,46.1 ,34.5 ,36.5 ,28.5 ,29.6 ,30.1 ,0.1448 ,26.6 ,26.5 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,26.9 ,,,0.46 ,0.47 ,""
2013/7/2 11:00,-2.66 ,-1.54 ,-0.008 ,28.8 ,28.4 ,28.4 ,27.9 ,28.1 ,27.9 ,28.5 ,28.2 ,28.0 ,106.8 ,44.3 ,28.5 ,32.4 ,28.3 ,29.2 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,46.0 ,34.3 ,36.3 ,28.5 ,29.4 ,29.7 ,0.1448 ,26.6 ,26.6 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/7/2 17:00,-2.66 ,-1.52 ,-0.008 ,28.8 ,28.4 ,28.4 ,27.9 ,28.1 ,27.9 ,28.5 ,28.1 ,28.0 ,106.7 ,44.4 ,28.6 ,32.4 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,46.0 ,34.4 ,36.4 ,28.5 ,29.3 ,29.5 ,0.1447 ,26.6 ,26.6 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.0 ,,,0.46 ,0.48 ,""
2013/7/2 23:00,-2.66 ,-1.52 ,-0.008 ,28.8 ,28.4 ,28.4 ,28.0 ,28.1 ,28.0 ,28.5 ,28.2 ,28.0 ,106.7 ,44.4 ,28.6 ,32.3 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.1 ,30.7 ,45.9 ,34.3 ,36.4 ,28.5 ,29.5 ,29.8 ,0.1447 ,26.6 ,26.6 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.2 ,,,0.46 ,0.47 ,""
2013/7/3 5:00,-2.66 ,-1.51 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.5 ,28.1 ,28.0 ,106.3 ,44.3 ,28.5 ,32.3 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.6 ,28.5 ,28.9 ,28.5 ,28.0 ,30.7 ,45.8 ,34.3 ,36.3 ,28.5 ,29.5 ,29.9 ,0.1446 ,26.6 ,26.6 ,2.51 ,25.0 ,0.00 ,0.00 ,27.60 ,5.52 ,22.5 ,0.425 ,0.030 ,27.2 ,,,0.46 ,0.47 ,""
2013/7/3 11:00,-2.67 ,-1.49 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,27.9 ,106.1 ,44.3 ,28.5 ,32.2 ,28.3 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.9 ,28.5 ,28.0 ,30.6 ,45.7 ,34.3 ,36.3 ,28.4 ,29.5 ,29.5 ,0.1444 ,26.6 ,26.6 ,2.41 ,25.0 ,0.00 ,0.00 ,27.73 ,-,22.5 ,0.430 ,0.030 ,21.4 ,,,0.46 ,0.47 ,""
2013/7/3 17:00,-2.66 ,-1.48 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,27.9 ,105.9 ,44.3 ,28.5 ,32.2 ,28.3 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.4 ,28.0 ,30.6 ,45.7 ,34.3 ,36.3 ,28.4 ,29.3 ,29.5 ,0.1442 ,26.6 ,26.6 ,2.41 ,25.0 ,0.00 ,0.00 ,27.73 ,-,22.5 ,0.430 ,0.030 ,21.2 ,,,0.46 ,0.47 ,""
2013/7/3 23:00,-2.66 ,-1.47 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,27.9 ,105.9 ,44.2 ,28.5 ,32.2 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.4 ,27.9 ,30.6 ,45.6 ,34.3 ,36.2 ,28.4 ,29.2 ,29.4 ,0.1441 ,26.6 ,26.6 ,2.41 ,25.0 ,0.00 ,0.00 ,27.99 ,-,22.5 ,0.440 ,0.030 ,21.4 ,,,0.46 ,0.47 ,""
2013/7/4 5:00,-2.66 ,-1.45 ,-0.008 ,28.6 ,28.3 ,28.3 ,27.8 ,28.0 ,27.8 ,28.4 ,28.1 ,27.9 ,105.7 ,44.1 ,28.4 ,32.1 ,28.2 ,29.2 ,28.5 ,28.8 ,29.1 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.6 ,45.5 ,34.2 ,36.1 ,28.4 ,29.2 ,29.6 ,0.1439 ,26.6 ,26.6 ,2.41 ,24.5 ,0.00 ,0.00 ,27.73 ,-,22.0 ,0.430 ,0.030 ,21.2 ,,,0.46 ,0.47 ,""
2013/7/4 11:00,-2.66 ,-1.45 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.3 ,28.0 ,27.9 ,105.7 ,44.1 ,28.4 ,32.1 ,28.2 ,29.2 ,28.5 ,28.8 ,29.0 ,26.5 ,28.3 ,28.8 ,28.4 ,27.9 ,30.5 ,45.4 ,34.1 ,36.1 ,28.4 ,29.2 ,29.4 ,0.1439 ,26.7 ,26.6 ,2.30 ,24.5 ,0.00 ,0.00 ,27.60 ,-,22.5 ,0.425 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/4 17:00,-2.66 ,-1.44 ,-0.008 ,28.5 ,28.2 ,28.3 ,27.8 ,28.0 ,27.8 ,28.3 ,28.1 ,27.9 ,105.6 ,44.0 ,28.4 ,32.1 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.8 ,28.4 ,27.9 ,30.5 ,45.4 ,34.1 ,36.1 ,28.4 ,29.2 ,29.4 ,0.1437 ,26.7 ,26.6 ,2.30 ,24.5 ,0.00 ,0.00 ,27.60 ,-,20.0 ,0.425 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/4 23:00,-2.66 ,-1.45 ,-0.008 ,28.6 ,28.2 ,28.3 ,27.9 ,28.0 ,27.9 ,28.3 ,28.1 ,27.9 ,105.8 ,43.9 ,28.4 ,32.1 ,28.2 ,29.2 ,28.5 ,28.8 ,29.0 ,26.5 ,28.4 ,28.8 ,28.4 ,27.9 ,30.5 ,45.3 ,34.1 ,36.1 ,28.3 ,29.1 ,29.4 ,0.1438 ,26.7 ,26.7 ,2.30 ,25.0 ,0.00 ,0.00 ,27.73 ,-,19.5 ,0.430 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/5 5:00,-2.65 ,-1.45 ,-0.008 ,28.5 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.8 ,105.6 ,43.9 ,28.4 ,32.1 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.7 ,28.4 ,27.9 ,30.5 ,45.3 ,34.1 ,36.0 ,28.3 ,29.2 ,29.6 ,0.1437 ,26.7 ,26.7 ,2.30 ,25.0 ,0.00 ,0.00 ,27.99 ,-,19.0 ,0.440 ,0.030 ,21.4 ,,,0.46 ,0.47 ,""
2013/7/5 11:00,-2.66 ,-1.43 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.7 ,28.3 ,27.9 ,27.8 ,105.5 ,43.9 ,28.4 ,32.0 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.7 ,28.4 ,27.9 ,30.5 ,45.2 ,34.0 ,36.0 ,28.3 ,29.3 ,29.5 ,0.1436 ,26.7 ,26.7 ,2.30 ,25.0 ,0.00 ,0.00 ,27.73 ,-,20.0 ,0.430 ,0.030 ,21.4 ,,,0.46 ,0.47 ,""
2013/7/5 17:00,-2.66 ,-1.42 ,-0.008 ,28.5 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.3 ,28.0 ,27.8 ,105.3 ,43.8 ,28.4 ,32.0 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.7 ,28.4 ,27.9 ,30.5 ,45.1 ,34.0 ,35.9 ,28.3 ,29.2 ,29.3 ,0.1434 ,26.8 ,26.7 ,2.30 ,25.0 ,0.00 ,0.00 ,27.73 ,-,20.0 ,0.430 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/5 23:00,-2.66 ,-1.43 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.3 ,28.0 ,27.8 ,105.4 ,43.8 ,28.4 ,32.0 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.5 ,28.3 ,28.7 ,28.4 ,27.9 ,30.5 ,45.2 ,34.0 ,35.9 ,28.3 ,29.2 ,29.4 ,0.1435 ,26.8 ,26.7 ,2.30 ,25.5 ,0.00 ,0.00 ,27.73 ,-,19.5 ,0.430 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/6 5:00,-2.66 ,-1.43 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.3 ,28.0 ,27.8 ,105.5 ,43.8 ,28.4 ,32.0 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.6 ,28.4 ,28.8 ,28.4 ,27.9 ,30.5 ,45.2 ,34.0 ,35.9 ,28.3 ,29.2 ,29.5 ,0.1435 ,26.8 ,26.8 ,2.30 ,25.5 ,0.00 ,0.00 ,27.73 ,-,19.5 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/6 11:00,-2.65 ,-1.43 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,105.6 ,43.8 ,28.4 ,32.0 ,28.2 ,29.1 ,28.4 ,28.8 ,29.0 ,26.6 ,28.3 ,28.7 ,28.4 ,27.9 ,30.5 ,45.2 ,34.0 ,35.9 ,28.3 ,29.2 ,29.4 ,0.1437 ,26.8 ,26.8 ,2.30 ,25.5 ,0.00 ,0.00 ,27.73 ,-,22.5 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/6 17:00,-2.65 ,-1.44 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,27.8 ,28.4 ,28.0 ,27.9 ,105.7 ,43.8 ,28.4 ,32.0 ,28.2 ,29.1 ,28.5 ,28.8 ,29.0 ,26.6 ,28.4 ,28.8 ,28.4 ,27.9 ,30.5 ,45.1 ,34.0 ,35.9 ,28.3 ,29.2 ,29.4 ,0.1438 ,26.8 ,26.8 ,2.30 ,26.0 ,0.00 ,0.00 ,27.73 ,-,19.0 ,0.430 ,0.030 ,20.8 ,,,0.46 ,0.47 ,""
2013/7/6 23:00,-2.66 ,-1.47 ,-0.008 ,28.6 ,28.3 ,28.3 ,27.9 ,28.0 ,27.8 ,28.4 ,28.0 ,27.9 ,106.1 ,43.8 ,28.4 ,32.0 ,28.2 ,29.2 ,28.5 ,28.8 ,29.1 ,26.6 ,28.4 ,28.8 ,28.4 ,27.9 ,30.5 ,45.1 ,34.0 ,35.9 ,28.4 ,29.3 ,29.5 ,0.1441 ,26.8 ,26.8 ,2.30 ,26.5 ,0.00 ,0.00 ,27.73 ,-,19.0 ,0.430 ,0.030 ,20.8 ,,,0.46 ,0.47 ,""
2013/7/7 5:00,-2.66 ,-1.48 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.0 ,27.9 ,106.2 ,43.8 ,28.5 ,32.1 ,28.2 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.4 ,28.0 ,30.5 ,45.1 ,34.0 ,35.9 ,28.4 ,29.3 ,29.8 ,0.1442 ,26.8 ,26.8 ,2.30 ,26.5 ,0.00 ,0.00 ,27.73 ,-,19.0 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
