,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/7/7 11:00,-2.66 ,-1.49 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.4 ,28.1 ,28.0 ,106.2 ,43.8 ,28.5 ,32.1 ,28.3 ,29.2 ,28.5 ,28.9 ,29.1 ,26.6 ,28.4 ,28.8 ,28.5 ,28.0 ,30.5 ,45.2 ,34.0 ,35.9 ,28.4 ,29.3 ,29.5 ,0.1443 ,26.8 ,26.8 ,2.30 ,27.0 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,20.9 ,,,0.46 ,0.47 ,""
2013/7/7 17:00,-2.65 ,-1.49 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.0 ,27.9 ,28.5 ,28.1 ,28.0 ,106.2 ,43.8 ,28.5 ,32.1 ,28.3 ,29.2 ,28.5 ,28.9 ,29.1 ,26.7 ,28.5 ,28.9 ,28.5 ,28.0 ,30.6 ,45.2 ,34.0 ,36.0 ,28.4 ,29.2 ,29.5 ,0.1444 ,26.8 ,26.8 ,2.30 ,27.0 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/7 23:00,-2.65 ,-1.50 ,-0.008 ,28.7 ,28.4 ,28.4 ,28.0 ,28.1 ,27.9 ,28.5 ,28.1 ,28.0 ,106.5 ,43.8 ,28.5 ,32.1 ,28.3 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.5 ,28.0 ,30.6 ,45.2 ,34.1 ,35.9 ,28.4 ,29.4 ,29.6 ,0.1445 ,26.8 ,26.8 ,2.30 ,27.5 ,0.00 ,0.00 ,27.73 ,-,16.5 ,0.430 ,0.030 ,20.9 ,,,0.46 ,0.47 ,""
2013/7/8 5:00,-2.65 ,-1.50 ,-0.008 ,28.8 ,28.4 ,28.4 ,28.0 ,28.1 ,28.0 ,28.5 ,28.1 ,28.1 ,106.6 ,43.9 ,28.6 ,32.2 ,28.4 ,29.3 ,28.6 ,29.0 ,29.2 ,26.7 ,28.5 ,28.9 ,28.6 ,28.1 ,30.7 ,45.2 ,34.1 ,36.0 ,28.4 ,29.5 ,29.6 ,0.1446 ,26.9 ,26.8 ,2.30 ,27.5 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/8 11:00,-2.65 ,-1.50 ,-0.008 ,28.8 ,28.4 ,28.4 ,28.0 ,28.1 ,28.0 ,28.6 ,28.2 ,28.1 ,106.6 ,43.9 ,28.6 ,32.2 ,28.4 ,29.3 ,28.6 ,29.0 ,29.2 ,26.8 ,28.5 ,29.0 ,28.6 ,28.1 ,30.7 ,45.2 ,34.1 ,36.0 ,28.5 ,29.5 ,29.6 ,0.1447 ,26.9 ,26.9 ,3.02 ,28.0 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/8 17:00,-2.65 ,-1.50 ,-0.008 ,28.8 ,28.5 ,28.5 ,28.1 ,28.2 ,28.0 ,28.6 ,28.2 ,28.1 ,106.6 ,43.9 ,28.7 ,32.2 ,28.4 ,29.3 ,28.7 ,29.1 ,29.3 ,26.8 ,28.6 ,29.0 ,28.6 ,28.2 ,30.7 ,45.3 ,34.2 ,36.0 ,28.5 ,29.5 ,29.7 ,0.1446 ,26.9 ,26.9 ,4.16 ,28.0 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,21.0 ,,,0.46 ,0.47 ,""
2013/7/8 23:00,-2.65 ,-1.49 ,-0.008 ,28.9 ,28.5 ,28.5 ,28.1 ,28.2 ,28.1 ,28.7 ,28.3 ,28.2 ,106.5 ,43.9 ,28.7 ,32.2 ,28.5 ,29.4 ,28.7 ,29.1 ,29.3 ,26.8 ,28.6 ,29.0 ,28.7 ,28.2 ,30.7 ,45.3 ,34.2 ,36.0 ,28.5 ,29.6 ,29.7 ,0.1447 ,26.9 ,26.9 ,4.16 ,28.0 ,0.00 ,0.00 ,27.73 ,-,18.0 ,0.430 ,0.030 ,21.1 ,,,0.46 ,0.47 ,""
2013/7/9 5:00,-2.65 ,-1.48 ,-0.008 ,28.9 ,28.5 ,28.5 ,28.2 ,28.2 ,28.1 ,28.7 ,28.3 ,28.2 ,106.3 ,44.0 ,28.7 ,32.3 ,28.5 ,29.4 ,28.7 ,29.1 ,29.4 ,26.9 ,28.7 ,29.1 ,28.7 ,28.2 ,30.8 ,45.3 ,34.2 ,36.1 ,28.6 ,29.5 ,29.6 ,0.1445 ,26.9 ,26.9 ,4.16 ,28.5 ,0.00 ,0.00 ,27.73 ,-,17.0 ,0.430 ,0.030 ,21.2 ,,,0.46 ,0.47 ,""
2013/7/9 11:00,-2.65 ,-1.47 ,-0.008 ,28.9 ,28.6 ,28.6 ,28.2 ,28.3 ,28.1 ,28.7 ,28.3 ,28.2 ,106.2 ,44.2 ,28.8 ,32.3 ,28.5 ,29.6 ,28.8 ,29.2 ,29.4 ,26.9 ,28.7 ,29.1 ,28.8 ,28.3 ,30.9 ,45.3 ,34.4 ,36.3 ,28.6 ,29.7 ,30.0 ,0.1446 ,26.9 ,26.9 ,4.16 ,28.5 ,0.00 ,0.00 ,27.46 ,-,23.0 ,0.420 ,0.030 ,21.3 ,,,0.46 ,0.47 ,""
2013/7/9 17:00,-2.65 ,-1.49 ,-0.008 ,29.0 ,28.7 ,28.7 ,28.3 ,28.3 ,28.2 ,28.7 ,28.4 ,28.3 ,106.6 ,44.3 ,28.8 ,32.3 ,28.5 ,29.5 ,28.8 ,29.2 ,29.4 ,27.0 ,28.7 ,29.2 ,28.8 ,28.3 ,30.9 ,45.4 ,34.4 ,36.3 ,28.6 ,29.7 ,29.9 ,0.1448 ,27.0 ,26.9 ,4.06 ,28.5 ,0.00 ,0.00 ,27.46 ,-,21.5 ,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/9 23:00,-2.65 ,-1.49 ,-0.008 ,29.0 ,28.7 ,28.7 ,28.3 ,28.3 ,28.2 ,28.8 ,28.3 ,28.3 ,106.6 ,44.4 ,28.8 ,32.4 ,28.6 ,29.6 ,28.9 ,29.2 ,29.4 ,27.0 ,28.8 ,29.2 ,28.8 ,28.3 ,31.0 ,45.5 ,34.4 ,36.3 ,28.7 ,29.7 ,30.0 ,0.1448 ,27.0 ,27.0 ,4.06 ,28.5 ,0.03 ,0.01 ,27.73 ,-,19.5 ,0.430 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/10 5:00,-2.65 ,-1.49 ,-0.008 ,29.0 ,28.7 ,28.7 ,28.3 ,28.4 ,28.2 ,28.8 ,28.4 ,28.3 ,106.6 ,44.6 ,28.9 ,32.4 ,28.7 ,29.6 ,28.9 ,29.3 ,29.5 ,27.0 ,28.8 ,29.2 ,28.8 ,28.4 ,31.0 ,45.6 ,34.4 ,36.3 ,28.7 ,29.8 ,30.2 ,0.1446 ,27.1 ,27.0 ,4.06 ,29.0 ,0.07 ,0.04 ,27.73 ,-,18.0 ,0.430 ,0.030 ,22.5 ,,,0.46 ,0.47 ,""
2013/7/10 11:00,-2.65 ,-1.48 ,-0.008 ,29.1 ,28.7 ,28.7 ,28.3 ,28.4 ,28.2 ,28.8 ,28.4 ,28.4 ,106.6 ,44.8 ,28.9 ,32.5 ,28.7 ,29.6 ,28.9 ,29.3 ,29.5 ,27.0 ,28.8 ,29.3 ,28.9 ,28.4 ,31.0 ,45.8 ,34.5 ,36.4 ,28.7 ,29.8 ,30.0 ,0.1444 ,27.1 ,27.1 ,4.06 ,29.0 ,0.09 ,0.07 ,27.46 ,-,22.0 ,0.420 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/10 17:00,-2.64 ,-1.46 ,-0.008 ,29.1 ,28.8 ,28.8 ,28.4 ,28.4 ,28.3 ,28.9 ,28.5 ,28.4 ,106.2 ,45.1 ,29.0 ,32.6 ,28.7 ,29.6 ,29.0 ,29.3 ,29.6 ,27.1 ,28.9 ,29.4 ,28.9 ,28.4 ,31.1 ,46.0 ,34.5 ,36.5 ,28.8 ,29.8 ,29.8 ,0.1443 ,27.1 ,27.1 ,4.06 ,29.0 ,0.12 ,0.09 ,27.60 ,-,21.0 ,0.425 ,0.030 ,21.9 ,,,0.46 ,0.47 ,""
2013/7/10 23:00,-2.64 ,-1.47 ,-0.008 ,29.2 ,28.8 ,28.8 ,28.4 ,28.5 ,28.3 ,28.9 ,28.5 ,28.4 ,106.3 ,45.4 ,29.0 ,32.7 ,28.8 ,29.7 ,29.0 ,29.4 ,29.6 ,27.1 ,28.9 ,29.4 ,29.0 ,28.5 ,31.1 ,46.2 ,34.6 ,36.6 ,28.8 ,29.8 ,30.0 ,0.1442 ,27.1 ,27.1 ,4.06 ,29.5 ,0.14 ,0.11 ,27.60 ,-,19.0 ,0.425 ,0.030 ,21.7 ,,,0.46 ,0.47 ,""
2013/7/11 5:00,-2.64 ,-1.46 ,-0.008 ,29.2 ,28.9 ,28.9 ,28.5 ,28.5 ,28.4 ,29.0 ,28.5 ,28.5 ,106.5 ,45.7 ,29.0 ,32.8 ,28.8 ,29.7 ,29.0 ,29.4 ,29.7 ,27.1 ,29.0 ,29.4 ,29.0 ,28.5 ,31.2 ,46.4 ,34.7 ,36.7 ,28.9 ,29.8 ,30.1 ,0.1442 ,27.1 ,27.1 ,4.06 ,29.5 ,0.15 ,0.13 ,27.60 ,-,19.0 ,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/11 11:00,-2.64 ,-1.46 ,-0.008 ,29.2 ,28.9 ,28.9 ,28.5 ,28.5 ,28.4 ,29.0 ,28.5 ,28.5 ,106.3 ,45.9 ,29.1 ,32.9 ,28.9 ,29.8 ,29.1 ,29.4 ,29.7 ,27.1 ,29.0 ,29.5 ,29.1 ,28.5 ,31.2 ,46.7 ,34.8 ,36.8 ,28.9 ,29.9 ,30.0 ,0.1442 ,27.1 ,27.1 ,4.06 ,29.5 ,0.17 ,0.14 ,27.46 ,-,23.0 ,0.420 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/11 17:00,-2.65 ,-1.45 ,-0.008 ,29.3 ,28.9 ,28.9 ,28.5 ,28.6 ,28.4 ,29.1 ,28.6 ,28.5 ,106.3 ,46.1 ,29.1 ,32.9 ,28.9 ,29.8 ,29.1 ,29.5 ,29.8 ,27.2 ,29.1 ,29.6 ,29.1 ,28.5 ,31.3 ,46.8 ,34.9 ,36.8 ,28.9 ,30.1 ,30.3 ,0.1440 ,27.2 ,27.2 ,4.06 ,29.5 ,0.18 ,0.15 ,27.46 ,-,20.0 ,0.420 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/11 23:00,-2.65 ,-1.47 ,-0.008 ,29.3 ,29.0 ,29.0 ,28.6 ,28.6 ,28.5 ,29.2 ,28.6 ,28.6 ,106.6 ,46.3 ,29.2 ,33.0 ,29.0 ,29.9 ,29.2 ,29.5 ,29.8 ,27.2 ,29.1 ,29.6 ,29.1 ,28.6 ,31.3 ,46.9 ,34.9 ,36.9 ,28.9 ,30.3 ,30.6 ,0.1442 ,27.2 ,27.2 ,4.06 ,30.0 ,0.18 ,0.16 ,27.60 ,-,18.0 ,0.425 ,0.030 ,21.9 ,,,0.46 ,0.47 ,""
2013/7/12 5:00,-2.65 ,-1.48 ,-0.008 ,29.4 ,29.0 ,29.0 ,28.6 ,28.7 ,28.5 ,29.2 ,28.7 ,28.7 ,106.7 ,46.4 ,29.2 ,33.1 ,29.0 ,29.9 ,29.2 ,29.6 ,29.9 ,27.3 ,29.1 ,29.7 ,29.2 ,28.6 ,31.4 ,47.0 ,35.0 ,36.9 ,28.9 ,30.2 ,30.5 ,0.1443 ,27.2 ,27.2 ,4.06 ,30.0 ,0.19 ,0.16 ,27.60 ,-,17.5 ,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/12 11:00,-2.65 ,-1.48 ,-0.007 ,29.4 ,29.1 ,29.0 ,28.7 ,28.7 ,28.5 ,29.3 ,28.7 ,28.7 ,106.7 ,46.6 ,29.3 ,33.1 ,29.1 ,30.0 ,29.3 ,29.6 ,29.9 ,27.3 ,29.1 ,29.7 ,29.2 ,28.7 ,31.4 ,47.1 ,35.0 ,37.0 ,28.9 ,30.3 ,30.7 ,0.1444 ,27.2 ,27.2 ,4.99 ,30.0 ,0.19 ,0.17 ,27.46 ,-,22.0 ,0.420 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/12 17:00,-2.64 ,-1.47 ,-0.007 ,29.5 ,29.1 ,29.1 ,28.7 ,28.8 ,28.6 ,29.3 ,28.7 ,28.7 ,106.7 ,46.7 ,29.3 ,33.1 ,29.1 ,30.0 ,29.3 ,29.7 ,30.0 ,27.4 ,29.2 ,29.7 ,29.3 ,28.7 ,31.5 ,47.3 ,35.0 ,37.0 ,28.9 ,30.2 ,30.6 ,0.1442 ,27.2 ,27.2 ,4.99 ,29.5 ,0.19 ,0.17 ,27.46 ,-,19.0 ,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/12 23:00,-2.64 ,-1.47 ,-0.007 ,29.5 ,29.2 ,29.1 ,28.7 ,28.8 ,28.6 ,29.3 ,28.7 ,28.7 ,106.6 ,46.7 ,29.3 ,33.1 ,29.1 ,30.0 ,29.3 ,29.6 ,30.0 ,27.4 ,29.2 ,29.8 ,29.3 ,28.7 ,31.5 ,47.3 ,35.0 ,37.1 ,28.9 ,30.5 ,30.7 ,0.1442 ,27.3 ,27.2 ,4.89 ,29.5 ,0.20 ,0.17 ,27.60 ,-,18.5 ,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/13 5:00,-2.64 ,-1.46 ,-0.007 ,29.6 ,29.2 ,29.2 ,28.8 ,28.8 ,28.7 ,29.4 ,28.8 ,28.8 ,106.7 ,46.8 ,29.4 ,33.2 ,29.2 ,30.1 ,29.4 ,29.7 ,30.0 ,27.5 ,29.3 ,29.8 ,29.3 ,28.8 ,31.5 ,47.4 ,35.1 ,37.1 ,28.9 ,30.4 ,30.7 ,0.1443 ,27.3 ,27.3 ,4.89 ,29.5 ,0.20 ,0.17 ,27.60 ,-,18.5 ,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/13 11:00,-2.64 ,-1.47 ,-0.007 ,29.6 ,29.3 ,29.2 ,28.8 ,28.9 ,28.7 ,29.4 ,28.9 ,28.8 ,106.9 ,46.9 ,29.4 ,33.2 ,29.2 ,30.2 ,29.4 ,29.8 ,30.1 ,27.5 ,29.4 ,29.9 ,29.4 ,28.9 ,31.6 ,47.5 ,35.1 ,37.2 ,29.0 ,30.5 ,31.0 ,0.1444 ,27.3 ,27.3 ,4.89 ,29.5 ,0.19 ,0.17 ,27.60 ,-,18.0 ,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/13 17:00,-2.64 ,-1.47 ,-0.007 ,29.6 ,29.3 ,29.2 ,28.8 ,28.9 ,28.7 ,29.4 ,28.8 ,28.9 ,106.8 ,47.0 ,29.4 ,33.3 ,29.3 ,30.2 ,29.4 ,29.8 ,30.2 ,27.6 ,29.4 ,29.9 ,29.4 ,28.9 ,31.6 ,47.5 ,35.2 ,37.2 ,29.1 ,30.5 ,30.8 ,0.1444 ,27.3 ,27.3 ,4.87 ,29.5 ,0.19 ,0.17 ,27.60 ,-,18.5 ,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/13 23:00,-2.64 ,-1.48 ,-0.007 ,29.7 ,29.3 ,29.3 ,28.9 ,29.0 ,28.8 ,29.5 ,28.9 ,28.9 ,107.0 ,47.0 ,29.5 ,33.3 ,29.3 ,30.2 ,29.5 ,29.9 ,30.2 ,27.6 ,29.4 ,29.9 ,29.4 ,28.9 ,31.7 ,47.6 ,35.2 ,37.2 ,29.1 ,30.6 ,30.8 ,0.1445 ,27.3 ,27.3 ,4.87 ,29.5 ,0.19 ,0.16 ,27.60 ,-,17.5 ,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/14 5:00,-2.64 ,-1.48 ,-0.007 ,29.8 ,29.4 ,29.3 ,28.9 ,29.0 ,28.8 ,29.6 ,29.0 ,29.0 ,107.0 ,47.0 ,29.5 ,33.4 ,29.4 ,30.3 ,29.5 ,29.9 ,30.2 ,27.7 ,29.4 ,30.0 ,29.5 ,29.0 ,31.7 ,47.6 ,35.2 ,37.3 ,29.1 ,30.6 ,31.1 ,0.1444 ,27.4 ,27.3 ,4.87 ,29.5 ,0.19 ,0.16 ,27.60 ,-,17.5 ,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/14 11:00,-2.64 ,-1.48 ,-0.007 ,29.8 ,29.4 ,29.4 ,29.0 ,29.0 ,28.9 ,29.6 ,29.0 ,29.0 ,107.0 ,47.1 ,29.6 ,33.4 ,29.4 ,30.3 ,29.6 ,29.9 ,30.3 ,27.7 ,29.5 ,30.0 ,29.6 ,29.0 ,31.7 ,47.6 ,35.3 ,37.3 ,29.1 ,30.6 ,30.9 ,0.1445 ,27.4 ,27.4 ,4.87 ,29.5 ,0.18 ,0.16 ,27.46 ,-,21.0 ,0.420 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/14 17:00,-2.63 ,-1.47 ,-0.007 ,29.8 ,29.4 ,29.4 ,29.0 ,29.1 ,28.9 ,29.6 ,29.0 ,29.0 ,107.0 ,47.1 ,29.6 ,33.4 ,29.4 ,30.3 ,29.6 ,30.0 ,30.3 ,27.8 ,29.5 ,30.0 ,29.6 ,29.0 ,31.8 ,47.6 ,35.3 ,37.3 ,29.1 ,30.7 ,31.0 ,0.1444 ,27.4 ,27.4 ,4.87 ,29.5 ,0.18 ,0.15 ,27.60 ,-,19.0 ,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/14 23:00,-2.64 ,-1.47 ,-0.007 ,29.8 ,29.4 ,29.4 ,29.0 ,29.1 ,28.9 ,29.6 ,29.1 ,29.0 ,107.1 ,47.1 ,29.6 ,33.5 ,29.5 ,30.4 ,29.6 ,30.0 ,30.3 ,27.8 ,29.6 ,30.1 ,29.6 ,29.1 ,31.8 ,47.6 ,35.3 ,37.3 ,29.1 ,30.7 ,31.0 ,0.1443 ,27.4 ,27.4 ,4.87 ,29.5 ,0.18 ,0.15 ,27.60 ,-,17.5 ,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/15 5:00,-2.64 ,-1.45 ,-0.007 ,29.8 ,29.5 ,29.5 ,29.1 ,29.1 ,28.9 ,29.7 ,29.1 ,29.1 ,106.8 ,47.1 ,29.7 ,33.5 ,29.5 ,30.5 ,29.7 ,30.0 ,30.3 ,27.9 ,29.6 ,30.1 ,29.6 ,29.1 ,31.8 ,47.6 ,35.3 ,37.3 ,29.1 ,30.7 ,31.3 ,0.1440 ,27.4 ,27.4 ,4.86 ,29.5 ,0.17 ,0.14 ,27.60 ,-,18.0 ,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/15 11:00,-2.63 ,-1.45 ,-0.007 ,29.9 ,29.6 ,29.5 ,29.1 ,29.2 ,29.0 ,29.7 ,29.1 ,29.1 ,106.7 ,47.1 ,29.7 ,33.5 ,29.5 ,30.5 ,29.7 ,30.1 ,30.4 ,27.9 ,29.6 ,30.1 ,29.6 ,29.1 ,31.9 ,47.7 ,35.3 ,37.4 ,29.1 ,30.8 ,31.0 ,0.1441 ,27.4 ,27.4 ,4.86 ,29.0 ,0.17 ,0.14 ,27.60 ,-,19.0 ,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/15 17:00,-2.64 ,-1.46 ,-0.007 ,29.9 ,29.6 ,29.6 ,29.2 ,29.2 ,29.0 ,29.7 ,29.2 ,29.1 ,106.8 ,47.1 ,29.7 ,33.5 ,29.6 ,30.5 ,29.7 ,30.1 ,30.5 ,28.0 ,29.7 ,30.2 ,29.7 ,29.2 ,31.9 ,47.7 ,35.4 ,37.4 ,29.1 ,30.9 ,31.0 ,0.1441 ,27.4 ,27.4 ,4.86 ,29.0 ,0.16 ,0.14 ,27.73 ,-,18.0 ,0.430 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/15 23:00,-2.64 ,-1.49 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.2 ,29.1 ,29.8 ,29.2 ,29.2 ,107.0 ,47.1 ,29.7 ,33.5 ,29.6 ,30.5 ,29.7 ,30.1 ,30.5 ,28.1 ,29.7 ,30.2 ,29.7 ,29.2 ,31.9 ,47.7 ,35.4 ,37.4 ,29.1 ,30.8 ,31.0 ,0.1444 ,27.4 ,27.4 ,4.86 ,29.0 ,0.16 ,0.13 ,27.60 ,-,16.5 ,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/16 5:00,-2.64 ,-1.50 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.2 ,29.1 ,29.8 ,29.2 ,29.2 ,107.1 ,47.1 ,29.7 ,33.5 ,29.6 ,30.5 ,29.7 ,30.1 ,30.5 ,28.1 ,29.7 ,30.2 ,29.7 ,29.2 ,31.9 ,47.7 ,35.4 ,37.4 ,29.1 ,30.9 ,31.4 ,0.1446 ,27.4 ,27.4 ,4.86 ,29.0 ,0.16 ,0.13 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,"As for N2 pressure at the PCV side, the value will be described as �g-�g from 5:00 AM today, since nitrogen supply to the PCV side was stopped at all Units 1-3 since July 3 and they are stable."
2013/7/16 11:00,-2.64 ,-1.50 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.3 ,47.1 ,29.8 ,33.5 ,29.6 ,30.5 ,29.8 ,30.2 ,30.5 ,28.1 ,29.7 ,30.2 ,29.7 ,29.2 ,32.0 ,47.7 ,35.4 ,37.4 ,29.2 ,30.9 ,31.1 ,0.1446 ,27.4 ,27.4 ,4.76 ,28.5 ,0.15 ,0.13 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/16 17:00,-2.64 ,-1.51 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.3 ,47.1 ,29.8 ,33.5 ,29.6 ,30.6 ,29.8 ,30.2 ,30.5 ,28.1 ,29.7 ,30.2 ,29.7 ,29.2 ,32.0 ,47.7 ,35.4 ,37.4 ,29.1 ,30.7 ,31.0 ,0.1447 ,27.4 ,27.4 ,4.76 ,28.0 ,0.15 ,0.13 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/16 23:00,-2.64 ,-1.52 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.5 ,47.0 ,29.8 ,33.5 ,29.6 ,30.6 ,29.8 ,30.2 ,30.5 ,28.2 ,29.7 ,30.3 ,29.8 ,29.3 ,32.0 ,47.7 ,35.4 ,37.4 ,29.1 ,31.0 ,31.1 ,0.1449 ,27.4 ,27.4 ,4.65 ,28.0 ,0.15 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/17 5:00,-2.64 ,-1.52 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.4 ,47.1 ,29.8 ,33.5 ,29.7 ,30.6 ,29.8 ,30.2 ,30.5 ,28.2 ,29.7 ,30.2 ,29.8 ,29.3 ,32.0 ,47.7 ,35.4 ,37.4 ,29.1 ,30.9 ,31.4 ,0.1448 ,27.4 ,27.4 ,4.65 ,27.5 ,0.15 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/17 11:00,-2.64 ,-1.52 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.2 ,29.1 ,29.8 ,29.2 ,29.2 ,107.4 ,47.0 ,29.8 ,33.5 ,29.7 ,30.6 ,29.8 ,30.2 ,30.5 ,28.2 ,29.7 ,30.2 ,29.7 ,29.2 ,32.0 ,47.6 ,35.3 ,37.3 ,29.1 ,30.9 ,31.1 ,0.1447 ,27.5 ,27.4 ,4.55 ,27.5 ,0.15 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/17 17:00,-2.64 ,-1.50 ,-0.007 ,30.0 ,29.7 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.2 ,47.0 ,29.8 ,33.5 ,29.7 ,30.6 ,29.8 ,30.2 ,30.5 ,28.2 ,29.7 ,30.2 ,29.8 ,29.3 ,32.0 ,47.6 ,35.3 ,37.3 ,29.1 ,30.8 ,31.2 ,0.1445 ,27.5 ,27.4 ,4.55 ,27.5 ,0.14 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.6 ,,,0.46 ,0.47 ,""
2013/7/17 23:00,-2.64 ,-1.48 ,-0.007 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.2 ,107.1 ,47.0 ,29.8 ,33.5 ,29.7 ,30.6 ,29.8 ,30.2 ,30.5 ,28.3 ,29.8 ,30.3 ,29.8 ,29.3 ,32.0 ,47.6 ,35.3 ,37.3 ,29.1 ,30.9 ,31.2 ,0.1443 ,27.5 ,27.5 ,4.56 ,27.0 ,0.14 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.8 ,,,0.46 ,0.47 ,""
2013/7/18 5:00,-2.64 ,-1.46 ,-0.007 ,30.1 ,29.6 ,29.6 ,29.2 ,29.3 ,29.1 ,29.8 ,29.2 ,29.3 ,106.8 ,47.0 ,29.8 ,33.5 ,29.7 ,30.6 ,29.8 ,30.2 ,30.6 ,28.3 ,29.8 ,30.3 ,29.8 ,29.3 ,32.0 ,47.6 ,35.3 ,37.3 ,29.1 ,30.9 ,31.4 ,0.1439 ,27.5 ,27.5 ,4.55 ,27.0 ,0.14 ,0.12 ,27.60 ,-,-,0.425 ,0.030 ,22.8 ,,,0.46 ,0.47 ,""
2013/7/18 11:00,-2.63 ,-1.42 ,-0.007 ,30.0 ,29.7 ,29.6 ,29.3 ,29.3 ,29.1 ,29.8 ,29.3 ,29.3 ,106.2 ,47.0 ,29.8 ,33.5 ,29.7 ,30.7 ,29.8 ,30.2 ,30.6 ,28.3 ,29.8 ,30.3 ,29.8 ,29.3 ,32.0 ,47.6 ,35.3 ,37.3 ,29.2 ,30.6 ,30.8 ,0.1435 ,27.5 ,27.5 ,4.55 ,26.5 ,0.14 ,0.11 ,27.46 ,-,-,0.420 ,0.030 ,22.6 ,,,0.46 ,0.47 ,""
2013/7/18 17:00,-2.64 ,-1.40 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.3 ,106.1 ,47.0 ,29.9 ,33.5 ,29.7 ,30.7 ,29.9 ,30.3 ,30.6 ,28.4 ,29.8 ,30.3 ,29.8 ,29.3 ,32.1 ,47.7 ,35.4 ,37.4 ,29.2 ,30.7 ,30.8 ,0.1433 ,27.6 ,27.5 ,4.45 ,26.5 ,0.14 ,0.11 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/18 23:00,-2.64 ,-1.42 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.3 ,29.3 ,106.3 ,47.0 ,29.9 ,33.5 ,29.7 ,30.7 ,29.9 ,30.3 ,30.6 ,28.4 ,29.8 ,30.3 ,29.9 ,29.3 ,32.1 ,47.7 ,35.4 ,37.4 ,29.2 ,30.7 ,30.9 ,0.1435 ,27.6 ,27.5 ,4.45 ,26.5 ,0.14 ,0.11 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/19 5:00,-2.64 ,-1.44 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.3 ,29.3 ,106.6 ,46.9 ,29.9 ,33.5 ,29.7 ,30.7 ,29.9 ,30.3 ,30.6 ,28.4 ,29.8 ,30.3 ,29.9 ,29.3 ,32.1 ,47.6 ,35.4 ,37.4 ,29.2 ,30.7 ,30.8 ,0.1436 ,27.6 ,27.5 ,4.45 ,26.5 ,0.13 ,0.11 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/19 11:00,-2.64 ,-1.45 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.3 ,106.7 ,47.0 ,29.9 ,33.6 ,29.8 ,30.8 ,29.9 ,30.3 ,30.6 ,28.4 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.7 ,35.4 ,37.4 ,29.2 ,30.7 ,31.2 ,0.1440 ,27.6 ,27.6 ,4.45 ,26.5 ,0.13 ,0.11 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.46 ,0.47 ,""
2013/7/19 17:00,-2.64 ,-1.46 ,-0.007 ,30.1 ,29.8 ,29.8 ,29.4 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,106.9 ,47.0 ,29.9 ,33.6 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.5 ,29.9 ,30.4 ,29.9 ,29.4 ,32.1 ,47.7 ,35.4 ,37.4 ,29.2 ,30.7 ,30.7 ,0.1441 ,27.6 ,27.6 ,4.45 ,26.5 ,0.13 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.46 ,0.47 ,""
2013/7/19 23:00,-2.65 ,-1.49 ,-0.007 ,30.1 ,29.8 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,107.1 ,46.9 ,29.9 ,33.5 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.5 ,29.9 ,30.4 ,29.9 ,29.4 ,32.1 ,47.6 ,35.4 ,37.3 ,29.2 ,30.7 ,30.9 ,0.1444 ,27.6 ,27.6 ,4.45 ,26.5 ,0.13 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.46 ,0.47 ,""
2013/7/20 5:00,-2.65 ,-1.50 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.3 ,107.1 ,46.9 ,29.9 ,33.5 ,29.7 ,30.8 ,29.9 ,30.3 ,30.7 ,28.5 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.6 ,35.3 ,37.3 ,29.2 ,30.7 ,31.1 ,0.1445 ,27.6 ,27.6 ,4.35 ,26.0 ,0.13 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/20 11:00,-2.65 ,-1.49 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.3 ,29.3 ,107.2 ,46.9 ,29.9 ,33.5 ,29.7 ,30.8 ,29.9 ,30.3 ,30.6 ,28.5 ,29.8 ,30.3 ,29.8 ,29.3 ,32.1 ,47.5 ,35.3 ,37.2 ,29.2 ,30.7 ,30.8 ,0.1446 ,27.6 ,27.6 ,4.35 ,26.0 ,0.13 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/20 17:00,-2.64 ,-1.48 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.3 ,29.4 ,107.0 ,46.9 ,29.9 ,33.5 ,29.8 ,30.8 ,29.9 ,30.3 ,30.6 ,28.5 ,29.8 ,30.3 ,29.9 ,29.3 ,32.1 ,47.6 ,35.3 ,37.2 ,29.2 ,30.7 ,30.9 ,0.1453 ,27.7 ,27.6 ,4.35 ,26.0 ,0.12 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/20 23:00,-2.64 ,-1.49 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,107.1 ,46.9 ,29.9 ,33.5 ,29.8 ,30.8 ,29.9 ,30.3 ,30.6 ,28.5 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.6 ,35.3 ,37.2 ,29.2 ,30.7 ,30.8 ,0.1457 ,27.7 ,27.6 ,4.35 ,26.0 ,0.12 ,0.10 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/21 5:00,-2.64 ,-1.49 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.3 ,107.1 ,46.8 ,29.9 ,33.5 ,29.7 ,30.7 ,29.9 ,30.3 ,30.6 ,28.5 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.2 ,37.2 ,29.2 ,30.7 ,30.9 ,0.1446 ,27.7 ,27.7 ,4.35 ,26.0 ,0.12 ,0.09 ,27.60 ,-,-,0.425 ,0.030 ,22.5 ,,,0.46 ,0.47 ,""
2013/7/21 11:00,-2.64 ,-1.49 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.3 ,29.3 ,107.1 ,46.8 ,29.9 ,33.5 ,29.8 ,30.8 ,29.9 ,30.3 ,30.6 ,28.5 ,29.8 ,30.3 ,29.8 ,29.3 ,32.1 ,47.5 ,35.2 ,37.2 ,29.2 ,30.7 ,31.0 ,0.1445 ,27.7 ,27.7 ,4.35 ,25.5 ,0.12 ,0.09 ,27.46 ,-,-,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/21 17:00,-2.64 ,-1.48 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,107.1 ,46.8 ,29.9 ,33.5 ,29.7 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.2 ,37.2 ,29.2 ,30.7 ,30.9 ,0.1444 ,27.7 ,27.7 ,4.35 ,25.5 ,0.12 ,0.09 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/21 23:00,-2.64 ,-1.48 ,-0.007 ,30.1 ,29.9 ,29.9 ,29.6 ,29.6 ,29.2 ,30.0 ,29.5 ,29.4 ,107.0 ,46.8 ,29.9 ,33.5 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.2 ,37.2 ,29.2 ,30.7 ,31.0 ,0.1444 ,27.7 ,27.7 ,4.35 ,26.0 ,0.12 ,0.09 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/22 5:00,-2.64 ,-1.48 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,106.9 ,46.7 ,29.9 ,33.5 ,29.7 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.9 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.3 ,37.2 ,29.2 ,30.7 ,30.9 ,0.1443 ,27.7 ,27.7 ,4.35 ,26.0 ,0.11 ,0.09 ,27.60 ,-,-,0.425 ,0.030 ,22.5 ,,,0.46 ,0.47 ,""
2013/7/22 11:00,-2.64 ,-1.47 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.3 ,107.0 ,46.7 ,29.9 ,33.4 ,29.7 ,30.8 ,29.9 ,30.3 ,30.6 ,28.6 ,29.8 ,30.3 ,29.9 ,29.4 ,32.1 ,47.4 ,35.2 ,37.2 ,29.2 ,30.8 ,31.2 ,0.1443 ,27.7 ,27.7 ,4.24 ,25.5 ,0.11 ,0.09 ,27.46 ,-,-,0.420 ,0.030 ,22.6 ,,,0.46 ,0.47 ,""
2013/7/22 17:00,-2.63 ,-1.45 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.3 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,106.6 ,46.7 ,29.9 ,33.4 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.9 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.3 ,37.2 ,29.2 ,30.7 ,30.8 ,0.1441 ,27.8 ,27.7 ,4.24 ,25.5 ,0.11 ,0.09 ,27.46 ,-,-,0.420 ,0.030 ,22.6 ,,,0.46 ,0.47 ,""
2013/7/22 23:00,-2.63 ,-1.44 ,-0.007 ,30.1 ,29.7 ,29.7 ,29.4 ,29.4 ,29.2 ,29.9 ,29.4 ,29.4 ,106.6 ,46.7 ,29.9 ,33.4 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.9 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.3 ,37.2 ,29.3 ,30.8 ,31.0 ,0.1438 ,27.8 ,27.7 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.6 ,,,0.46 ,0.47 ,""
2013/7/23 5:00,-2.63 ,-1.43 ,-0.007 ,30.1 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.3 ,46.7 ,29.9 ,33.4 ,29.8 ,30.8 ,29.9 ,30.3 ,30.7 ,28.6 ,29.9 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1438 ,27.8 ,27.8 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/23 11:00,-2.63 ,-1.43 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.5 ,46.7 ,30.0 ,33.5 ,29.8 ,30.8 ,30.0 ,30.3 ,30.7 ,28.7 ,29.9 ,30.3 ,29.9 ,29.4 ,32.1 ,47.5 ,35.3 ,37.2 ,29.3 ,30.8 ,31.2 ,0.1439 ,27.8 ,27.8 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/23 17:00,-2.63 ,-1.43 ,-0.007 ,30.2 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.3 ,46.7 ,30.0 ,33.5 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.9 ,0.1439 ,27.8 ,27.8 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/23 23:00,-2.63 ,-1.44 ,-0.007 ,30.2 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.6 ,46.7 ,30.0 ,33.5 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1439 ,27.9 ,27.8 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/24 5:00,-2.63 ,-1.44 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.4 ,29.3 ,30.0 ,29.4 ,29.4 ,106.6 ,46.7 ,30.0 ,33.5 ,29.8 ,30.9 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1439 ,27.9 ,27.8 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/24 11:00,-2.62 ,-1.43 ,-0.007 ,30.1 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.5 ,46.6 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,31.2 ,0.1438 ,27.9 ,27.9 ,4.24 ,26.0 ,0.11 ,0.08 ,27.46 ,-,-,0.420 ,0.030 ,22.5 ,,,0.46 ,0.47 ,""
2013/7/24 17:00,-2.62 ,-1.43 ,-0.007 ,30.2 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,29.9 ,29.4 ,29.4 ,106.3 ,46.7 ,30.0 ,33.4 ,29.8 ,30.9 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.9 ,0.1438 ,27.9 ,27.9 ,4.24 ,26.0 ,0.11 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.5 ,,,0.46 ,0.47 ,""
2013/7/24 23:00,-2.62 ,-1.43 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.4 ,29.3 ,30.0 ,29.4 ,29.4 ,106.3 ,46.6 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1437 ,27.9 ,27.9 ,4.24 ,26.0 ,0.10 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/25 5:00,-2.63 ,-1.42 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.4 ,29.3 ,30.0 ,29.4 ,29.4 ,106.2 ,46.6 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.3 ,30.7 ,28.7 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.9 ,31.2 ,0.1436 ,27.9 ,27.9 ,4.24 ,26.0 ,0.10 ,0.08 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/25 11:00,-2.62 ,-1.42 ,-0.007 ,30.2 ,29.8 ,29.7 ,29.4 ,29.4 ,29.3 ,30.0 ,29.4 ,29.4 ,106.1 ,46.6 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.8 ,29.9 ,30.4 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.9 ,0.1435 ,27.9 ,27.9 ,4.24 ,26.0 ,0.10 ,0.08 ,27.46 ,-,-,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/25 17:00,-2.62 ,-1.41 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.5 ,29.3 ,30.0 ,29.4 ,29.4 ,106.1 ,46.6 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.4 ,30.7 ,28.7 ,29.9 ,30.3 ,29.9 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1434 ,27.9 ,27.9 ,4.24 ,26.0 ,0.10 ,0.08 ,27.46 ,-,-,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/25 23:00,-2.62 ,-1.41 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.5 ,29.3 ,29.9 ,29.5 ,29.4 ,106.2 ,46.5 ,30.0 ,33.4 ,29.8 ,30.8 ,30.0 ,30.4 ,30.8 ,28.8 ,29.9 ,30.4 ,30.0 ,29.4 ,32.2 ,47.5 ,35.3 ,37.2 ,29.3 ,30.7 ,30.8 ,0.1435 ,28.0 ,27.9 ,4.14 ,26.0 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/26 5:00,-2.62 ,-1.41 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.5 ,29.4 ,30.0 ,29.4 ,29.5 ,106.2 ,46.5 ,30.0 ,33.4 ,29.8 ,30.9 ,30.0 ,30.4 ,30.7 ,28.8 ,29.9 ,30.4 ,30.0 ,29.4 ,32.2 ,47.5 ,35.3 ,37.3 ,29.4 ,30.7 ,30.8 ,0.1437 ,28.0 ,28.0 ,4.14 ,26.0 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/26 11:00,-2.62 ,-1.41 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.5 ,29.4 ,30.0 ,29.5 ,29.5 ,106.3 ,46.5 ,30.0 ,33.4 ,29.9 ,30.9 ,30.0 ,30.4 ,30.8 ,28.9 ,30.0 ,30.4 ,30.0 ,29.5 ,32.2 ,47.5 ,35.4 ,37.3 ,29.4 ,30.8 ,31.3 ,0.1436 ,28.0 ,28.0 ,4.14 ,26.0 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/26 17:00,-2.62 ,-1.40 ,-0.007 ,30.2 ,29.8 ,29.8 ,29.4 ,29.5 ,29.4 ,30.0 ,29.5 ,29.5 ,106.1 ,46.5 ,30.0 ,33.4 ,29.9 ,30.9 ,30.1 ,30.5 ,30.8 ,28.9 ,30.0 ,30.5 ,30.0 ,29.5 ,32.3 ,47.6 ,35.4 ,37.3 ,29.4 ,30.7 ,30.8 ,0.1435 ,28.0 ,28.0 ,4.14 ,26.5 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/26 23:00,-2.61 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.4 ,30.0 ,29.6 ,29.5 ,106.3 ,46.6 ,30.0 ,33.5 ,29.9 ,31.0 ,30.1 ,30.5 ,30.8 ,28.9 ,30.0 ,30.5 ,30.0 ,29.5 ,32.3 ,47.6 ,35.4 ,37.3 ,29.4 ,30.9 ,31.0 ,0.1436 ,28.0 ,28.0 ,4.14 ,26.5 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/27 5:00,-2.61 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.4 ,30.0 ,29.6 ,29.6 ,106.3 ,46.5 ,30.1 ,33.5 ,29.9 ,31.0 ,30.1 ,30.5 ,30.8 ,29.0 ,30.0 ,30.5 ,30.0 ,29.5 ,32.3 ,47.6 ,35.4 ,37.3 ,29.4 ,30.8 ,30.9 ,0.1436 ,28.0 ,28.0 ,4.14 ,27.0 ,0.10 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/27 11:00,-2.61 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.4 ,30.0 ,29.6 ,29.6 ,106.3 ,46.5 ,30.1 ,33.5 ,29.9 ,31.0 ,30.1 ,30.5 ,30.8 ,29.0 ,30.0 ,30.5 ,30.0 ,29.6 ,32.3 ,47.6 ,35.4 ,37.3 ,29.4 ,30.9 ,31.3 ,0.1437 ,28.1 ,28.0 ,4.14 ,27.0 ,0.09 ,0.07 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.47 ,""
2013/7/27 17:00,-2.61 ,-1.40 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.4 ,30.1 ,29.6 ,29.6 ,106.3 ,46.5 ,30.1 ,33.5 ,29.9 ,31.0 ,30.1 ,30.5 ,30.8 ,29.0 ,30.0 ,30.5 ,30.1 ,29.6 ,32.3 ,47.6 ,35.5 ,37.4 ,29.4 ,30.9 ,31.0 ,0.1436 ,28.1 ,28.1 ,4.04 ,27.0 ,0.09 ,0.07 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/27 23:00,-2.62 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.4 ,30.1 ,29.6 ,29.6 ,106.5 ,46.5 ,30.1 ,33.5 ,30.0 ,31.0 ,30.2 ,30.5 ,30.8 ,29.0 ,30.1 ,30.5 ,30.1 ,29.6 ,32.3 ,47.6 ,35.5 ,37.3 ,29.4 ,30.8 ,31.0 ,0.1444 ,28.1 ,28.1 ,4.04 ,27.0 ,0.09 ,0.07 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/28 5:00,-2.62 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.6 ,29.6 ,29.5 ,30.1 ,29.6 ,29.6 ,106.3 ,46.5 ,30.1 ,33.5 ,29.9 ,31.0 ,30.2 ,30.5 ,30.8 ,29.0 ,30.1 ,30.5 ,30.1 ,29.6 ,32.3 ,47.6 ,35.5 ,37.3 ,29.5 ,31.0 ,31.3 ,0.1438 ,28.1 ,28.1 ,4.04 ,27.0 ,0.09 ,0.07 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/28 11:00,-2.62 ,-1.41 ,-0.007 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.5 ,30.1 ,29.6 ,29.6 ,106.5 ,46.5 ,30.1 ,33.5 ,30.0 ,31.0 ,30.2 ,30.5 ,30.9 ,29.1 ,30.1 ,30.5 ,30.1 ,29.6 ,32.3 ,47.6 ,35.5 ,37.4 ,29.5 ,30.9 ,31.0 ,0.1439 ,28.1 ,28.1 ,4.04 ,27.0 ,0.09 ,0.06 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/28 17:00,-2.61 ,-1.41 ,-0.007 ,30.3 ,30.0 ,30.0 ,29.6 ,29.6 ,29.5 ,30.1 ,29.6 ,29.6 ,106.5 ,46.5 ,30.1 ,33.5 ,30.0 ,31.0 ,30.2 ,30.6 ,30.9 ,29.1 ,30.1 ,30.5 ,30.1 ,29.6 ,32.4 ,47.6 ,35.5 ,37.4 ,29.5 ,30.9 ,31.0 ,0.1439 ,28.1 ,28.1 ,4.04 ,27.5 ,0.09 ,0.06 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.47 ,""
2013/7/28 23:00,-2.61 ,-1.42 ,-0.007 ,30.3 ,30.0 ,30.0 ,29.6 ,29.7 ,29.5 ,30.2 ,29.7 ,29.6 ,106.6 ,46.5 ,30.2 ,33.5 ,30.0 ,31.1 ,30.2 ,30.6 ,30.9 ,29.2 ,30.1 ,30.6 ,30.1 ,29.6 ,32.4 ,47.6 ,35.5 ,37.4 ,29.5 ,30.9 ,31.0 ,0.1441 ,28.1 ,28.1 ,4.04 ,27.5 ,0.09 ,0.06 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/29 5:00,-2.61 ,-1.41 ,-0.007 ,30.4 ,30.0 ,30.0 ,29.6 ,29.7 ,29.6 ,30.2 ,29.7 ,29.7 ,106.5 ,46.5 ,30.2 ,33.5 ,30.0 ,31.0 ,30.2 ,30.6 ,30.9 ,29.2 ,30.1 ,30.6 ,30.2 ,29.6 ,32.4 ,47.6 ,35.5 ,37.4 ,29.5 ,31.0 ,31.3 ,0.1439 ,28.1 ,28.1 ,3.93 ,27.5 ,0.09 ,0.06 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.47 ,""
2013/7/29 11:00,-2.61 ,-1.41 ,-0.007 ,30.3 ,30.0 ,30.0 ,29.6 ,29.7 ,29.5 ,30.2 ,29.7 ,29.6 ,106.5 ,46.5 ,30.2 ,33.5 ,30.0 ,31.1 ,30.2 ,30.6 ,30.9 ,29.2 ,30.1 ,30.6 ,30.2 ,29.7 ,32.5 ,47.7 ,35.6 ,37.4 ,29.5 ,31.0 ,31.1 ,0.1439 ,28.2 ,28.1 ,3.93 ,27.5 ,0.09 ,0.06 ,27.46 ,-,-,0.420 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/7/29 17:00,-2.61 ,-1.38 ,-0.007 ,30.4 ,30.1 ,30.0 ,29.6 ,29.7 ,29.6 ,30.2 ,29.7 ,29.7 ,106.1 ,46.5 ,30.2 ,33.5 ,30.0 ,31.1 ,30.3 ,30.6 ,31.0 ,29.2 ,30.2 ,30.6 ,30.2 ,29.7 ,32.4 ,47.7 ,35.6 ,37.4 ,29.6 ,31.0 ,31.0 ,0.1436 ,28.1 ,28.1 ,3.93 ,27.5 ,0.09 ,0.06 ,27.46 ,-,-,0.420 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/7/29 23:00,-2.61 ,-1.38 ,-0.007 ,30.5 ,30.1 ,30.0 ,29.7 ,29.7 ,29.6 ,30.2 ,29.7 ,29.7 ,106.1 ,46.5 ,30.2 ,33.5 ,30.1 ,31.1 ,30.3 ,30.6 ,31.0 ,29.2 ,30.1 ,30.6 ,30.2 ,29.7 ,32.5 ,47.7 ,35.6 ,37.4 ,29.6 ,31.1 ,31.2 ,0.1435 ,28.2 ,28.2 ,3.83 ,27.5 ,0.09 ,0.06 ,27.60 ,-,-,0.425 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/7/30 5:00,-2.61 ,-1.36 ,-0.007 ,30.4 ,30.1 ,30.1 ,29.7 ,29.7 ,29.6 ,30.2 ,29.8 ,29.7 ,105.9 ,46.5 ,30.2 ,33.5 ,30.1 ,31.1 ,30.3 ,30.7 ,31.0 ,29.2 ,30.2 ,30.6 ,30.2 ,29.7 ,32.5 ,47.7 ,35.6 ,37.5 ,29.6 ,31.0 ,31.0 ,0.1434 ,28.2 ,28.2 ,3.83 ,27.5 ,0.09 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/7/30 11:00,-2.61 ,-1.37 ,-0.007 ,30.5 ,30.1 ,30.1 ,29.7 ,29.8 ,29.6 ,30.2 ,29.8 ,29.7 ,106.0 ,46.5 ,30.3 ,33.5 ,30.1 ,31.1 ,30.3 ,30.7 ,31.0 ,29.3 ,30.2 ,30.7 ,30.2 ,29.7 ,32.5 ,47.7 ,35.6 ,37.5 ,29.6 ,31.0 ,31.4 ,0.1435 ,28.2 ,28.2 ,3.83 ,27.5 ,0.09 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/7/30 17:00,-2.60 ,-1.36 ,-0.007 ,30.5 ,30.1 ,30.1 ,29.7 ,29.8 ,29.6 ,30.2 ,29.8 ,29.7 ,105.7 ,46.5 ,30.3 ,33.5 ,30.1 ,31.1 ,30.3 ,30.7 ,31.0 ,29.3 ,30.2 ,30.7 ,30.2 ,29.7 ,32.5 ,47.7 ,35.6 ,37.5 ,29.6 ,31.0 ,31.2 ,0.1433 ,28.2 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/7/30 23:00,-2.60 ,-1.37 ,-0.007 ,30.5 ,30.2 ,30.1 ,29.7 ,29.8 ,29.7 ,30.3 ,29.8 ,29.8 ,105.9 ,46.5 ,30.3 ,33.6 ,30.1 ,31.2 ,30.3 ,30.7 ,31.0 ,29.3 ,30.2 ,30.7 ,30.3 ,29.8 ,32.5 ,47.8 ,35.6 ,37.5 ,29.7 ,31.0 ,31.1 ,0.1435 ,28.2 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.46 ,0.46 ,""
2013/7/31 5:00,-2.60 ,-1.37 ,-0.007 ,30.5 ,30.2 ,30.2 ,29.8 ,29.8 ,29.7 ,30.3 ,29.8 ,29.8 ,106.0 ,46.5 ,30.3 ,33.6 ,30.1 ,31.2 ,30.3 ,30.7 ,31.0 ,29.4 ,30.3 ,30.7 ,30.3 ,29.8 ,32.6 ,47.8 ,35.6 ,37.5 ,29.7 ,31.0 ,31.3 ,0.1439 ,28.2 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.46 ,0.46 ,""
2013/7/31 11:00,-2.60 ,-1.38 ,-0.007 ,30.5 ,30.2 ,30.2 ,29.8 ,29.9 ,29.7 ,30.3 ,29.9 ,29.8 ,106.0 ,46.6 ,30.3 ,33.6 ,30.2 ,31.2 ,30.4 ,30.8 ,31.1 ,29.4 ,30.3 ,30.7 ,30.3 ,29.8 ,32.6 ,47.9 ,35.7 ,37.6 ,29.7 ,31.0 ,31.1 ,0.1440 ,28.3 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/7/31 17:00,-2.60 ,-1.38 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.7 ,30.3 ,29.9 ,29.9 ,106.0 ,46.6 ,30.3 ,33.6 ,30.2 ,31.2 ,30.4 ,30.8 ,31.1 ,29.4 ,30.3 ,30.8 ,30.3 ,29.8 ,32.6 ,47.9 ,35.8 ,37.6 ,29.7 ,31.2 ,31.3 ,0.1438 ,28.3 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/7/31 23:00,-2.60 ,-1.39 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.7 ,30.4 ,29.9 ,29.9 ,106.3 ,46.6 ,30.4 ,33.6 ,30.2 ,31.2 ,30.4 ,30.8 ,31.1 ,29.4 ,30.3 ,30.8 ,30.3 ,29.8 ,32.6 ,47.9 ,35.7 ,37.6 ,29.7 ,31.1 ,31.1 ,0.1441 ,28.2 ,28.2 ,4.04 ,28.0 ,0.08 ,0.07 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/1 5:00,-2.60 ,-1.38 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.2 ,46.5 ,30.4 ,33.6 ,30.2 ,31.2 ,30.4 ,30.8 ,31.1 ,29.5 ,30.3 ,30.8 ,30.4 ,29.9 ,32.6 ,47.9 ,35.8 ,37.6 ,29.7 ,31.2 ,31.4 ,0.1439 ,28.3 ,28.2 ,4.04 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/1 11:00,-2.60 ,-1.39 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.2 ,46.6 ,30.4 ,33.6 ,30.3 ,31.2 ,30.5 ,30.8 ,31.1 ,29.5 ,30.3 ,30.8 ,30.3 ,29.9 ,32.6 ,47.9 ,35.7 ,37.6 ,29.8 ,31.1 ,31.2 ,0.1441 ,28.3 ,28.3 ,4.04 ,27.5 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/1 17:00,-2.60 ,-1.39 ,-0.007 ,30.6 ,30.3 ,30.2 ,29.9 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.3 ,46.6 ,30.4 ,33.6 ,30.2 ,31.3 ,30.5 ,30.9 ,31.2 ,29.5 ,30.4 ,30.8 ,30.4 ,29.9 ,32.7 ,47.9 ,35.8 ,37.6 ,29.8 ,31.2 ,31.3 ,0.1443 ,28.3 ,28.3 ,4.04 ,27.5 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/1 23:00,-2.60 ,-1.41 ,-0.007 ,30.6 ,30.3 ,30.3 ,29.9 ,30.0 ,29.8 ,30.4 ,30.0 ,29.9 ,106.6 ,46.6 ,30.4 ,33.6 ,30.2 ,31.2 ,30.5 ,30.9 ,31.2 ,29.6 ,30.4 ,30.8 ,30.4 ,29.9 ,32.7 ,47.9 ,35.8 ,37.6 ,29.8 ,31.2 ,31.3 ,0.1445 ,28.3 ,28.3 ,3.93 ,27.5 ,0.09 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/2 5:00,-2.60 ,-1.42 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.4 ,30.0 ,29.9 ,106.6 ,46.5 ,30.4 ,33.6 ,30.3 ,31.2 ,30.5 ,30.8 ,31.2 ,29.5 ,30.3 ,30.8 ,30.4 ,29.9 ,32.6 ,47.9 ,35.7 ,37.6 ,29.7 ,31.0 ,31.2 ,0.1446 ,28.3 ,28.3 ,3.93 ,27.5 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/2 11:00,-2.60 ,-1.43 ,-0.007 ,30.6 ,30.3 ,30.3 ,29.8 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.7 ,46.5 ,30.4 ,33.6 ,30.2 ,31.2 ,30.5 ,30.8 ,31.2 ,29.6 ,30.3 ,30.8 ,30.4 ,29.9 ,32.6 ,47.9 ,35.6 ,37.4 ,29.7 ,31.2 ,31.5 ,0.1451 ,28.4 ,28.3 ,3.83 ,27.0 ,0.08 ,0.07 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/2 17:00,-2.60 ,-1.43 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.7 ,46.5 ,30.4 ,33.6 ,30.3 ,31.2 ,30.5 ,30.9 ,31.2 ,29.6 ,30.4 ,30.8 ,30.4 ,29.9 ,32.7 ,47.8 ,35.6 ,37.4 ,29.8 ,31.1 ,31.3 ,0.1449 ,28.4 ,28.4 ,3.83 ,27.0 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/2 23:00,-2.60 ,-1.44 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.9 ,46.4 ,30.4 ,33.6 ,30.2 ,31.2 ,30.5 ,30.8 ,31.1 ,29.6 ,30.3 ,30.8 ,30.3 ,29.9 ,32.6 ,47.8 ,35.6 ,37.4 ,29.7 ,31.1 ,31.3 ,0.1449 ,28.4 ,28.4 ,3.83 ,27.0 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/3 5:00,-2.60 ,-1.44 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.3 ,29.9 ,29.9 ,106.9 ,46.4 ,30.4 ,33.5 ,30.2 ,31.2 ,30.5 ,30.8 ,31.2 ,29.5 ,30.3 ,30.8 ,30.4 ,29.9 ,32.6 ,47.8 ,35.6 ,37.4 ,29.7 ,31.1 ,31.4 ,0.1450 ,28.4 ,28.4 ,3.83 ,26.5 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/8/3 11:00,-2.60 ,-1.43 ,-0.007 ,30.5 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.3 ,29.9 ,29.8 ,106.7 ,46.4 ,30.4 ,33.5 ,30.2 ,31.2 ,30.5 ,30.8 ,31.1 ,29.6 ,30.3 ,30.8 ,30.3 ,29.9 ,32.6 ,47.8 ,35.6 ,37.4 ,29.7 ,31.1 ,31.3 ,0.1449 ,28.5 ,28.4 ,3.73 ,26.5 ,0.08 ,0.07 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/3 17:00,-2.59 ,-1.42 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.8 ,29.9 ,29.8 ,30.3 ,29.9 ,29.9 ,106.6 ,46.4 ,30.4 ,33.5 ,30.3 ,31.2 ,30.5 ,30.8 ,31.1 ,29.6 ,30.3 ,30.8 ,30.3 ,29.9 ,32.6 ,47.8 ,35.6 ,37.4 ,29.7 ,31.2 ,31.3 ,0.1448 ,28.5 ,28.4 ,3.73 ,26.5 ,0.08 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/8/3 23:00,-2.59 ,-1.42 ,-0.007 ,30.6 ,30.2 ,30.2 ,29.9 ,29.9 ,29.8 ,30.4 ,29.9 ,29.9 ,106.6 ,46.4 ,30.4 ,33.5 ,30.3 ,31.3 ,30.5 ,30.9 ,31.2 ,29.6 ,30.4 ,30.8 ,30.4 ,29.9 ,32.7 ,47.8 ,35.6 ,37.4 ,29.8 ,31.1 ,31.3 ,0.1450 ,28.5 ,28.4 ,3.73 ,26.5 ,0.08 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/4 5:00,-2.59 ,-1.42 ,-0.007 ,30.6 ,30.3 ,30.3 ,29.8 ,29.9 ,29.8 ,30.4 ,30.0 ,29.9 ,106.6 ,46.4 ,30.4 ,33.5 ,30.3 ,31.3 ,30.5 ,30.9 ,31.2 ,29.6 ,30.4 ,30.8 ,30.4 ,29.9 ,32.7 ,47.8 ,35.6 ,37.4 ,29.8 ,31.3 ,31.5 ,0.1451 ,28.5 ,28.5 ,3.73 ,27.0 ,0.08 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/4 11:00,-2.59 ,-1.42 ,-0.007 ,30.6 ,30.3 ,30.3 ,29.9 ,30.0 ,29.9 ,30.4 ,29.9 ,29.9 ,106.6 ,46.4 ,30.5 ,33.6 ,30.3 ,31.3 ,30.5 ,30.9 ,31.2 ,29.6 ,30.4 ,30.8 ,30.4 ,30.0 ,32.7 ,47.8 ,35.6 ,37.4 ,29.8 ,31.3 ,31.4 ,0.1449 ,28.5 ,28.5 ,3.62 ,27.0 ,0.08 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/4 17:00,-2.60 ,-1.40 ,-0.007 ,30.7 ,30.3 ,30.3 ,29.9 ,30.0 ,29.9 ,30.5 ,30.0 ,30.0 ,106.6 ,46.4 ,30.5 ,33.6 ,30.3 ,31.3 ,30.5 ,30.9 ,31.2 ,29.7 ,30.5 ,30.9 ,30.4 ,30.0 ,32.7 ,47.9 ,35.7 ,37.5 ,29.8 ,31.3 ,31.4 ,0.1449 ,28.5 ,28.5 ,3.62 ,27.0 ,0.08 ,0.06 ,27.99 ,-,-,0.440 ,0.030 ,22.5 ,,,0.46 ,0.46 ,""
2013/8/4 23:00,-2.60 ,-1.41 ,-0.007 ,30.7 ,30.3 ,30.3 ,30.0 ,30.0 ,29.9 ,30.5 ,30.1 ,30.0 ,106.6 ,46.4 ,30.5 ,33.6 ,30.3 ,31.4 ,30.5 ,31.0 ,31.3 ,29.7 ,30.5 ,30.9 ,30.5 ,30.0 ,32.7 ,47.9 ,35.8 ,37.6 ,29.9 ,31.3 ,31.4 ,0.1449 ,28.5 ,28.5 ,3.62 ,27.5 ,0.07 ,0.06 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/5 5:00,-2.60 ,-1.40 ,-0.007 ,30.7 ,30.3 ,30.3 ,29.9 ,30.0 ,29.9 ,30.5 ,30.0 ,30.0 ,106.5 ,46.4 ,30.5 ,33.5 ,30.3 ,31.3 ,30.5 ,31.0 ,31.3 ,29.7 ,30.5 ,30.9 ,30.5 ,30.0 ,32.8 ,47.9 ,35.8 ,37.6 ,29.9 ,31.3 ,31.7 ,0.1448 ,28.5 ,28.5 ,3.62 ,27.5 ,0.07 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.45 ,0.46 ,""
2013/8/5 11:00,-2.59 ,-1.40 ,-0.007 ,30.7 ,30.4 ,30.3 ,30.0 ,30.1 ,29.9 ,30.5 ,30.1 ,30.0 ,106.5 ,46.4 ,30.5 ,33.6 ,30.3 ,31.4 ,30.6 ,31.0 ,31.3 ,29.7 ,30.5 ,30.9 ,30.5 ,30.1 ,32.8 ,47.9 ,35.8 ,37.6 ,29.9 ,31.3 ,31.4 ,0.1448 ,28.5 ,28.5 ,3.62 ,27.5 ,0.07 ,0.05 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/5 17:00,-2.59 ,-1.39 ,-0.007 ,30.7 ,30.4 ,30.4 ,30.0 ,30.1 ,30.0 ,30.5 ,30.1 ,30.0 ,106.3 ,46.4 ,30.5 ,33.6 ,30.4 ,31.4 ,30.6 ,31.0 ,31.3 ,29.8 ,30.5 ,31.0 ,30.5 ,30.0 ,32.8 ,47.9 ,35.8 ,37.6 ,29.9 ,31.3 ,31.3 ,0.1446 ,28.5 ,28.5 ,3.52 ,27.5 ,0.07 ,0.05 ,27.60 ,-,-,0.425 ,0.030 ,22.4 ,,,0.46 ,0.46 ,""
2013/8/5 23:00,-2.59 ,-1.40 ,-0.007 ,30.8 ,30.4 ,30.4 ,30.0 ,30.1 ,30.0 ,30.6 ,30.1 ,30.1 ,106.5 ,46.5 ,30.6 ,33.6 ,30.4 ,31.4 ,30.6 ,31.1 ,31.4 ,29.8 ,30.5 ,31.0 ,30.5 ,30.1 ,32.9 ,48.0 ,35.9 ,37.7 ,30.0 ,31.4 ,31.5 ,0.1448 ,28.5 ,28.5 ,3.52 ,27.5 ,0.07 ,0.05 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/6 5:00,-2.59 ,-1.39 ,-0.007 ,30.8 ,30.5 ,30.5 ,30.1 ,30.1 ,30.0 ,30.6 ,30.2 ,30.1 ,106.3 ,46.5 ,30.6 ,33.6 ,30.5 ,31.4 ,30.7 ,31.1 ,31.4 ,29.9 ,30.6 ,31.0 ,30.6 ,30.2 ,32.9 ,48.0 ,35.9 ,37.7 ,30.0 ,31.3 ,31.4 ,0.1448 ,28.5 ,28.5 ,3.52 ,28.0 ,0.07 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/6 11:00,-2.58 ,-1.39 ,-0.007 ,30.9 ,30.5 ,30.5 ,30.1 ,30.2 ,30.1 ,30.6 ,30.2 ,30.2 ,106.3 ,46.5 ,30.6 ,33.6 ,30.5 ,31.4 ,30.7 ,31.1 ,31.4 ,29.9 ,30.6 ,31.1 ,30.6 ,30.2 ,32.9 ,48.0 ,35.9 ,37.7 ,30.0 ,31.4 ,31.7 ,0.1448 ,28.5 ,28.5 ,3.52 ,28.0 ,0.07 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/6 17:00,-2.58 ,-1.38 ,-0.007 ,30.9 ,30.5 ,30.5 ,30.2 ,30.2 ,30.1 ,30.7 ,30.2 ,30.2 ,106.2 ,46.5 ,30.7 ,33.6 ,30.5 ,31.4 ,30.7 ,31.2 ,31.4 ,29.9 ,30.6 ,31.1 ,30.7 ,30.2 ,32.9 ,48.0 ,36.0 ,37.7 ,30.1 ,31.4 ,31.5 ,0.1447 ,28.6 ,28.5 ,3.52 ,28.0 ,0.07 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/6 23:00,-2.58 ,-1.39 ,-0.007 ,30.9 ,30.6 ,30.5 ,30.2 ,30.3 ,30.1 ,30.7 ,30.2 ,30.2 ,106.2 ,46.5 ,30.7 ,33.6 ,30.5 ,31.5 ,30.8 ,31.2 ,31.5 ,29.9 ,30.7 ,31.1 ,30.7 ,30.2 ,33.0 ,48.1 ,36.0 ,37.8 ,30.1 ,31.4 ,31.7 ,0.1448 ,28.6 ,28.6 ,3.52 ,28.5 ,0.07 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/7 5:00,-2.59 ,-1.38 ,-0.007 ,30.9 ,30.6 ,30.6 ,30.2 ,30.3 ,30.1 ,30.7 ,30.3 ,30.2 ,106.3 ,46.6 ,30.8 ,33.7 ,30.6 ,31.5 ,30.8 ,31.2 ,31.5 ,30.0 ,30.7 ,31.1 ,30.7 ,30.3 ,33.0 ,48.1 ,36.0 ,37.8 ,30.2 ,31.5 ,31.8 ,0.1449 ,28.6 ,28.6 ,3.52 ,28.5 ,0.06 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/7 11:00,-2.58 ,-1.37 ,-0.007 ,31.0 ,30.6 ,30.6 ,30.3 ,30.3 ,30.2 ,30.8 ,30.3 ,30.3 ,106.2 ,46.6 ,30.8 ,33.7 ,30.6 ,31.5 ,30.8 ,31.3 ,31.5 ,30.1 ,30.7 ,31.2 ,30.7 ,30.3 ,33.1 ,48.2 ,36.1 ,37.8 ,30.2 ,31.4 ,31.5 ,0.1448 ,28.6 ,28.6 ,3.52 ,28.5 ,0.07 ,0.05 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/7 17:00,-2.58 ,-1.37 ,-0.007 ,31.0 ,30.7 ,30.7 ,30.3 ,30.3 ,30.3 ,30.8 ,30.3 ,30.3 ,106.1 ,46.6 ,30.8 ,33.7 ,30.7 ,31.6 ,30.9 ,31.3 ,31.6 ,30.1 ,30.8 ,31.2 ,30.8 ,30.3 ,33.1 ,48.2 ,36.1 ,37.9 ,30.2 ,31.6 ,31.7 ,0.1447 ,28.6 ,28.6 ,3.52 ,29.0 ,0.06 ,0.05 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/7 23:00,-2.58 ,-1.36 ,-0.007 ,31.1 ,30.7 ,30.7 ,30.4 ,30.4 ,30.3 ,30.8 ,30.4 ,30.3 ,106.1 ,46.6 ,30.9 ,33.8 ,30.7 ,31.6 ,30.9 ,31.3 ,31.6 ,30.1 ,30.8 ,31.3 ,30.8 ,30.4 ,33.1 ,48.2 ,36.1 ,37.9 ,30.2 ,31.6 ,31.7 ,0.1448 ,28.6 ,28.6 ,3.52 ,29.5 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/8 5:00,-2.58 ,-1.36 ,-0.007 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.3 ,30.9 ,30.5 ,30.4 ,106.0 ,46.7 ,30.9 ,33.8 ,30.7 ,31.6 ,30.9 ,31.4 ,31.6 ,30.2 ,30.9 ,31.3 ,30.8 ,30.4 ,33.2 ,48.3 ,36.1 ,37.9 ,30.3 ,31.7 ,32.0 ,0.1446 ,28.6 ,28.6 ,3.52 ,29.5 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.46 ,0.46 ,""
2013/8/8 11:00,-2.58 ,-1.36 ,-0.007 ,31.2 ,30.8 ,30.8 ,30.4 ,30.5 ,30.4 ,30.9 ,30.5 ,30.5 ,106.0 ,46.7 ,31.0 ,33.8 ,30.8 ,31.7 ,31.0 ,31.4 ,31.7 ,30.2 ,30.9 ,31.3 ,30.9 ,30.5 ,33.2 ,48.3 ,36.2 ,38.0 ,30.3 ,31.7 ,31.7 ,0.1447 ,28.6 ,28.6 ,3.52 ,29.5 ,0.06 ,0.04 ,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/8 17:00,-2.58 ,-1.35 ,-0.007 ,31.2 ,30.8 ,30.8 ,30.5 ,30.5 ,30.4 ,31.0 ,30.5 ,30.5 ,106.1 ,46.7 ,31.0 ,33.8 ,30.8 ,31.7 ,31.0 ,31.5 ,31.8 ,30.3 ,31.0 ,31.4 ,31.0 ,30.5 ,33.3 ,48.4 ,36.3 ,38.1 ,30.4 ,31.7 ,31.8 ,0.1447 ,28.6 ,28.6 ,3.52 ,29.5 ,0.06 ,0.04 ,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.46 ,0.46 ,""
2013/8/8 23:00,-2.58 ,-1.36 ,-0.007 ,31.3 ,30.9 ,30.9 ,30.5 ,30.6 ,30.5 ,31.0 ,30.6 ,30.5 ,106.1 ,46.8 ,31.1 ,33.9 ,30.9 ,31.8 ,31.1 ,31.5 ,31.8 ,30.3 ,31.0 ,31.4 ,31.0 ,30.6 ,33.3 ,48.4 ,36.3 ,38.1 ,30.4 ,32.0 ,32.3 ,0.1447 ,28.6 ,28.6 ,3.52 ,30.0 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/9 5:00,-2.58 ,-1.35 ,-0.007 ,31.3 ,31.0 ,30.9 ,30.6 ,30.6 ,30.5 ,31.1 ,30.6 ,30.6 ,106.0 ,46.8 ,31.1 ,33.9 ,30.9 ,31.8 ,31.1 ,31.6 ,31.8 ,30.3 ,31.0 ,31.4 ,31.0 ,30.6 ,33.4 ,48.4 ,36.3 ,38.2 ,30.5 ,31.9 ,32.0 ,0.1446 ,28.7 ,28.6 ,3.42 ,30.0 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.46 ,0.46 ,""
2013/8/9 11:00,-2.57 ,-1.34 ,-0.007 ,31.3 ,31.0 ,31.0 ,30.6 ,30.7 ,30.6 ,31.1 ,30.7 ,30.6 ,105.9 ,46.8 ,31.1 ,33.9 ,31.0 ,31.9 ,31.2 ,31.6 ,31.9 ,30.5 ,31.1 ,31.5 ,31.1 ,30.7 ,33.4 ,48.5 ,36.4 ,38.2 ,30.5 ,32.0 ,32.0 ,0.1445 ,28.7 ,28.7 ,3.42 ,30.0 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/9 17:00,-2.57 ,-1.33 ,-0.007 ,31.4 ,31.1 ,31.0 ,30.7 ,30.7 ,30.6 ,31.1 ,30.8 ,30.7 ,105.7 ,46.9 ,31.2 ,34.0 ,31.0 ,31.9 ,31.2 ,31.7 ,32.0 ,30.5 ,31.2 ,31.6 ,31.2 ,30.7 ,33.5 ,48.5 ,36.5 ,38.2 ,30.6 ,32.0 ,32.1 ,0.1444 ,28.7 ,28.7 ,3.42 ,30.0 ,0.06 ,0.04 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.46 ,0.46 ,""
2013/8/9 23:00,-2.57 ,-1.34 ,-0.007 ,31.4 ,31.1 ,31.1 ,30.7 ,30.8 ,30.7 ,31.2 ,30.8 ,30.7 ,105.9 ,46.9 ,31.3 ,34.0 ,31.1 ,32.0 ,31.3 ,31.7 ,32.0 ,30.6 ,31.2 ,31.6 ,31.2 ,30.8 ,33.6 ,48.6 ,36.5 ,38.3 ,30.7 ,32.1 ,32.2 ,0.1446 ,28.7 ,28.7 ,3.42 ,30.5 ,0.06 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/10 5:00,-2.57 ,-1.34 ,-0.007 ,31.5 ,31.2 ,31.2 ,30.8 ,30.9 ,30.7 ,31.3 ,30.9 ,30.8 ,106.0 ,47.0 ,31.3 ,34.1 ,31.2 ,32.0 ,31.4 ,31.8 ,32.1 ,30.6 ,31.3 ,31.7 ,31.3 ,30.8 ,33.6 ,48.7 ,36.6 ,38.4 ,30.7 ,32.3 ,32.3 ,0.1445 ,28.7 ,28.7 ,3.42 ,30.5 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/10 11:00,-2.57 ,-1.33 ,-0.007 ,31.6 ,31.2 ,31.2 ,30.9 ,30.9 ,30.8 ,31.3 ,30.9 ,30.9 ,105.9 ,47.0 ,31.4 ,34.1 ,31.2 ,32.1 ,31.4 ,31.9 ,32.1 ,30.7 ,31.4 ,31.7 ,31.4 ,30.9 ,33.7 ,48.8 ,36.7 ,38.5 ,30.9 ,32.2 ,32.5 ,0.1446 ,28.7 ,28.7 ,3.42 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/10 17:00,-2.57 ,-1.33 ,-0.007 ,31.6 ,31.3 ,31.3 ,30.9 ,31.0 ,30.9 ,31.4 ,31.0 ,30.9 ,105.8 ,47.1 ,31.4 ,34.1 ,31.3 ,32.2 ,31.5 ,31.9 ,32.2 ,30.7 ,31.4 ,31.8 ,31.4 ,31.0 ,33.8 ,48.8 ,36.7 ,38.5 ,30.9 ,32.4 ,32.5 ,0.1446 ,28.7 ,28.7 ,3.42 ,31.5 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/10 23:00,-2.57 ,-1.34 ,-0.007 ,31.7 ,31.4 ,31.4 ,31.0 ,31.1 ,31.0 ,31.5 ,31.1 ,31.0 ,106.1 ,47.1 ,31.5 ,34.2 ,31.4 ,32.2 ,31.5 ,32.0 ,32.2 ,30.8 ,31.5 ,31.9 ,31.5 ,31.1 ,33.8 ,48.9 ,36.8 ,38.6 ,31.0 ,32.6 ,32.9 ,0.1453 ,28.7 ,28.7 ,3.42 ,32.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/11 5:00,-2.57 ,-1.34 ,-0.007 ,31.8 ,31.4 ,31.4 ,31.1 ,31.1 ,31.0 ,31.5 ,31.2 ,31.1 ,106.3 ,47.2 ,31.6 ,34.3 ,31.4 ,32.3 ,31.6 ,32.1 ,32.3 ,30.9 ,31.5 ,31.9 ,31.5 ,31.1 ,33.9 ,49.0 ,36.9 ,38.7 ,31.0 ,32.6 ,32.7 ,0.1449 ,28.7 ,28.7 ,3.42 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/11 11:00,-2.56 ,-1.34 ,-0.007 ,31.9 ,31.5 ,31.5 ,31.1 ,31.2 ,31.1 ,31.6 ,31.2 ,31.2 ,106.1 ,47.3 ,31.7 ,34.3 ,31.5 ,32.4 ,31.7 ,32.2 ,32.4 ,31.0 ,31.6 ,32.0 ,31.6 ,31.2 ,33.9 ,49.0 ,36.9 ,38.7 ,31.1 ,32.6 ,32.7 ,0.1449 ,28.8 ,28.7 ,3.42 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/11 17:00,-2.56 ,-1.33 ,-0.007 ,31.9 ,31.6 ,31.5 ,31.2 ,31.3 ,31.2 ,31.7 ,31.3 ,31.2 ,106.2 ,47.3 ,31.7 ,34.3 ,31.5 ,32.4 ,31.7 ,32.2 ,32.4 ,31.0 ,31.7 ,32.1 ,31.7 ,31.3 ,34.0 ,49.1 ,37.0 ,38.8 ,31.1 ,32.6 ,32.7 ,0.1448 ,28.8 ,28.8 ,3.42 ,32.0 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/11 23:00,-2.56 ,-1.33 ,-0.007 ,32.0 ,31.6 ,31.6 ,31.3 ,31.3 ,31.2 ,31.7 ,31.3 ,31.3 ,106.2 ,47.4 ,31.8 ,34.4 ,31.6 ,32.5 ,31.8 ,32.3 ,32.5 ,31.1 ,31.7 ,32.2 ,31.7 ,31.3 ,34.1 ,49.2 ,37.1 ,38.9 ,31.2 ,32.8 ,32.9 ,0.1449 ,28.8 ,28.8 ,3.42 ,32.0 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/12 5:00,-2.56 ,-1.33 ,-0.007 ,32.0 ,31.7 ,31.7 ,31.4 ,31.4 ,31.3 ,31.8 ,31.4 ,31.4 ,106.3 ,47.5 ,31.8 ,34.5 ,31.7 ,32.6 ,31.9 ,32.3 ,32.6 ,31.2 ,31.8 ,32.2 ,31.8 ,31.4 ,34.2 ,49.2 ,37.2 ,38.9 ,31.3 ,32.7 ,32.9 ,0.1449 ,28.8 ,28.8 ,3.42 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/12 11:00,-2.56 ,-1.33 ,-0.007 ,32.1 ,31.8 ,31.7 ,31.4 ,31.5 ,31.4 ,31.9 ,31.4 ,31.4 ,106.5 ,47.5 ,31.9 ,34.5 ,31.8 ,32.6 ,32.0 ,32.4 ,32.6 ,31.3 ,31.9 ,32.3 ,31.9 ,31.4 ,34.2 ,49.3 ,37.2 ,39.0 ,31.3 ,32.9 ,33.2 ,0.1450 ,28.8 ,28.8 ,3.32 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/12 17:00,-2.56 ,-1.32 ,-0.007 ,32.2 ,31.8 ,31.8 ,31.4 ,31.5 ,31.4 ,31.9 ,31.5 ,31.4 ,106.1 ,47.5 ,31.9 ,34.5 ,31.8 ,32.7 ,32.0 ,32.4 ,32.7 ,31.3 ,31.9 ,32.3 ,31.9 ,31.5 ,34.3 ,49.4 ,37.3 ,39.1 ,31.4 ,32.9 ,33.0 ,0.1448 ,28.8 ,28.8 ,3.32 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/12 23:00,-2.56 ,-1.33 ,-0.007 ,32.2 ,31.9 ,31.8 ,31.5 ,31.6 ,31.5 ,32.0 ,31.6 ,31.5 ,106.3 ,47.6 ,32.0 ,34.6 ,31.9 ,32.7 ,32.1 ,32.5 ,32.8 ,31.4 ,32.0 ,32.3 ,32.0 ,31.6 ,34.3 ,49.5 ,37.3 ,39.1 ,31.5 ,33.0 ,33.2 ,0.1450 ,28.9 ,28.9 ,3.21 ,32.5 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/13 5:00,-2.56 ,-1.33 ,-0.007 ,32.3 ,31.9 ,31.9 ,31.6 ,31.7 ,31.5 ,32.0 ,31.7 ,31.6 ,106.2 ,47.7 ,32.1 ,34.6 ,31.9 ,32.8 ,32.1 ,32.6 ,32.8 ,31.4 ,32.0 ,32.4 ,32.0 ,31.6 ,34.4 ,49.5 ,37.4 ,39.2 ,31.6 ,33.1 ,33.2 ,0.1451 ,28.9 ,28.9 ,3.21 ,32.5 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/13 11:00,-2.56 ,-1.33 ,-0.007 ,32.3 ,32.0 ,32.0 ,31.6 ,31.7 ,31.6 ,32.1 ,31.7 ,31.6 ,106.6 ,47.7 ,32.1 ,34.6 ,32.0 ,32.9 ,32.2 ,32.6 ,32.9 ,31.4 ,32.1 ,32.5 ,32.1 ,31.7 ,34.5 ,49.5 ,37.4 ,39.2 ,31.6 ,33.1 ,33.3 ,0.1451 ,28.9 ,28.9 ,3.11 ,32.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/13 17:00,-2.56 ,-1.33 ,-0.007 ,32.4 ,32.0 ,32.0 ,31.6 ,31.7 ,31.6 ,32.1 ,31.7 ,31.7 ,106.5 ,47.7 ,32.1 ,34.6 ,32.0 ,32.9 ,32.2 ,32.7 ,32.9 ,31.5 ,32.2 ,32.5 ,32.2 ,31.7 ,34.5 ,49.6 ,37.5 ,39.3 ,31.7 ,33.3 ,33.3 ,0.1451 ,28.9 ,28.9 ,3.11 ,32.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/13 23:00,-2.55 ,-1.33 ,-0.007 ,32.4 ,32.1 ,32.1 ,31.7 ,31.8 ,31.7 ,32.2 ,31.8 ,31.8 ,106.6 ,47.8 ,32.2 ,34.7 ,32.1 ,32.9 ,32.3 ,32.7 ,33.0 ,31.6 ,32.2 ,32.5 ,32.2 ,31.8 ,34.5 ,49.6 ,37.5 ,39.3 ,31.7 ,33.2 ,33.3 ,0.1452 ,29.0 ,28.9 ,3.01 ,32.0 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/14 5:00,-2.55 ,-1.34 ,-0.007 ,32.5 ,32.1 ,32.1 ,31.7 ,31.8 ,31.7 ,32.2 ,31.8 ,31.8 ,106.6 ,47.8 ,32.2 ,34.7 ,32.1 ,33.0 ,32.3 ,32.8 ,33.1 ,31.6 ,32.3 ,32.6 ,32.3 ,31.9 ,34.6 ,49.7 ,37.6 ,39.4 ,31.8 ,33.3 ,33.7 ,0.1453 ,29.0 ,29.0 ,2.90 ,32.0 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.45 ,0.46 ,""
2013/8/14 11:00,-2.55 ,-1.34 ,-0.007 ,32.5 ,32.2 ,32.2 ,31.8 ,31.9 ,31.8 ,32.3 ,31.9 ,31.9 ,106.6 ,47.8 ,32.3 ,34.7 ,32.2 ,33.0 ,32.3 ,32.8 ,33.1 ,31.7 ,32.3 ,32.6 ,32.3 ,31.9 ,34.6 ,49.7 ,37.6 ,39.4 ,31.8 ,33.3 ,33.3 ,0.1453 ,29.0 ,29.0 ,2.80 ,32.0 ,0.05 ,0.03 ,27.33 ,-,-,0.415 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
