,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/8/14 17:00,-2.55 ,-1.33 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,31.9 ,31.8 ,32.3 ,31.9 ,31.9 ,106.3 ,47.9 ,32.3 ,34.7 ,32.2 ,33.1 ,32.4 ,32.8 ,33.1 ,31.8 ,32.4 ,32.7 ,32.4 ,31.9 ,34.7 ,49.8 ,37.7 ,39.5 ,31.8 ,33.3 ,33.4 ,0.1453 ,29.0 ,29.0 ,2.80 ,31.5 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/14 23:00,-2.55 ,-1.33 ,-0.007 ,32.6 ,32.3 ,32.3 ,31.9 ,32.0 ,31.9 ,32.4 ,32.0 ,32.0 ,106.6 ,48.0 ,32.4 ,34.8 ,32.3 ,33.2 ,32.5 ,32.9 ,33.2 ,31.8 ,32.4 ,32.8 ,32.4 ,32.0 ,34.7 ,49.9 ,37.8 ,39.6 ,31.9 ,33.5 ,33.6 ,0.1453 ,29.0 ,29.0 ,2.80 ,31.5 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/15 5:00,-2.55 ,-1.33 ,-0.007 ,32.7 ,32.3 ,32.3 ,31.9 ,32.0 ,31.9 ,32.4 ,32.0 ,32.0 ,106.7 ,48.0 ,32.4 ,34.8 ,32.3 ,33.2 ,32.5 ,33.0 ,33.2 ,31.9 ,32.5 ,32.8 ,32.5 ,32.1 ,34.8 ,49.9 ,37.8 ,39.6 ,31.9 ,33.3 ,33.6 ,0.1453 ,29.0 ,29.0 ,2.70 ,31.5 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/15 11:00,-2.55 ,-1.33 ,-0.007 ,32.7 ,32.3 ,32.3 ,32.0 ,32.1 ,32.0 ,32.5 ,32.1 ,32.0 ,106.6 ,48.1 ,32.5 ,34.8 ,32.3 ,33.2 ,32.5 ,33.0 ,33.2 ,31.9 ,32.5 ,32.8 ,32.5 ,32.1 ,34.8 ,49.9 ,37.8 ,39.6 ,31.9 ,33.4 ,33.6 ,0.1453 ,29.1 ,29.0 ,4.45 ,31.0 ,0.05 ,0.03 ,27.33 ,-,-,0.415 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/15 17:00,-2.55 ,-1.31 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.1 ,32.0 ,32.5 ,32.1 ,32.1 ,106.2 ,48.1 ,32.5 ,34.8 ,32.4 ,33.3 ,32.6 ,33.1 ,33.3 ,31.9 ,32.6 ,32.9 ,32.5 ,32.1 ,34.8 ,50.0 ,37.9 ,39.7 ,32.0 ,33.5 ,33.6 ,0.1450 ,29.1 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/15 23:00,-2.55 ,-1.31 ,-0.007 ,32.8 ,32.5 ,32.4 ,32.1 ,32.2 ,32.1 ,32.5 ,32.2 ,32.1 ,106.1 ,48.2 ,32.6 ,34.9 ,32.4 ,33.3 ,32.6 ,33.1 ,33.4 ,32.0 ,32.6 ,32.9 ,32.6 ,32.2 ,34.9 ,50.0 ,37.9 ,39.7 ,32.1 ,33.6 ,33.7 ,0.1451 ,29.1 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/16 5:00,-2.54 ,-1.31 ,-0.007 ,32.9 ,32.5 ,32.5 ,32.1 ,32.2 ,32.1 ,32.6 ,32.2 ,32.2 ,106.3 ,48.2 ,32.6 ,34.9 ,32.5 ,33.4 ,32.7 ,33.1 ,33.4 ,32.1 ,32.7 ,33.0 ,32.7 ,32.2 ,34.9 ,50.1 ,37.9 ,39.7 ,32.1 ,33.6 ,33.9 ,0.1451 ,29.1 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/16 11:00,-2.54 ,-1.30 ,-0.007 ,32.9 ,32.5 ,32.5 ,32.2 ,32.2 ,32.1 ,32.6 ,32.2 ,32.2 ,106.2 ,48.2 ,32.6 ,34.9 ,32.5 ,33.4 ,32.7 ,33.2 ,33.4 ,32.1 ,32.7 ,33.0 ,32.7 ,32.2 ,35.0 ,50.1 ,38.0 ,39.7 ,32.1 ,33.5 ,33.6 ,0.1452 ,29.1 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/16 17:00,-2.54 ,-1.29 ,-0.007 ,32.9 ,32.6 ,32.6 ,32.2 ,32.3 ,32.2 ,32.7 ,32.3 ,32.2 ,106.0 ,48.2 ,32.7 ,34.9 ,32.6 ,33.5 ,32.8 ,33.2 ,33.5 ,32.1 ,32.7 ,33.0 ,32.7 ,32.3 ,35.0 ,50.1 ,38.1 ,39.8 ,32.2 ,33.7 ,33.8 ,0.1448 ,29.1 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/16 23:00,-2.54 ,-1.30 ,-0.007 ,33.0 ,32.6 ,32.6 ,32.2 ,32.3 ,32.2 ,32.7 ,32.3 ,32.3 ,106.0 ,48.3 ,32.7 ,34.9 ,32.6 ,33.5 ,32.8 ,33.3 ,33.5 ,32.2 ,32.8 ,33.1 ,32.7 ,32.3 ,35.0 ,50.2 ,38.1 ,39.9 ,32.2 ,33.6 ,33.8 ,0.1449 ,29.2 ,29.1 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/17 5:00,-2.54 ,-1.29 ,-0.007 ,33.0 ,32.6 ,32.6 ,32.2 ,32.3 ,32.2 ,32.7 ,32.3 ,32.3 ,106.0 ,48.3 ,32.7 ,34.9 ,32.6 ,33.5 ,32.8 ,33.3 ,33.6 ,32.2 ,32.8 ,33.1 ,32.8 ,32.4 ,35.1 ,50.2 ,38.1 ,39.9 ,32.2 ,33.8 ,34.2 ,0.1449 ,29.2 ,29.2 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/17 11:00,-2.54 ,-1.29 ,-0.007 ,33.0 ,32.7 ,32.7 ,32.3 ,32.4 ,32.3 ,32.8 ,32.4 ,32.3 ,106.0 ,48.3 ,32.8 ,35.0 ,32.7 ,33.6 ,32.9 ,33.3 ,33.6 ,32.2 ,32.8 ,33.1 ,32.8 ,32.4 ,35.1 ,50.2 ,38.1 ,39.9 ,32.3 ,33.8 ,33.9 ,0.1448 ,29.2 ,29.2 ,4.46 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/17 17:00,-2.54 ,-1.28 ,-0.007 ,33.1 ,32.7 ,32.7 ,32.3 ,32.4 ,32.3 ,32.8 ,32.4 ,32.4 ,106.0 ,48.3 ,32.8 ,34.9 ,32.7 ,33.6 ,32.9 ,33.3 ,33.6 ,32.3 ,32.9 ,33.2 ,32.9 ,32.4 ,35.2 ,50.2 ,38.2 ,40.0 ,32.3 ,33.7 ,33.9 ,0.1447 ,29.2 ,29.2 ,4.46 ,31.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/17 23:00,-2.53 ,-1.28 ,-0.007 ,33.1 ,32.7 ,32.7 ,32.4 ,32.4 ,32.3 ,32.9 ,32.4 ,32.4 ,106.0 ,48.4 ,32.9 ,34.9 ,32.7 ,33.6 ,32.9 ,33.4 ,33.6 ,32.3 ,32.9 ,33.2 ,32.9 ,32.5 ,35.2 ,50.2 ,38.2 ,40.0 ,32.4 ,33.8 ,33.9 ,0.1449 ,29.2 ,29.2 ,4.46 ,31.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/18 5:00,-2.53 ,-1.28 ,-0.007 ,33.1 ,32.8 ,32.8 ,32.4 ,32.5 ,32.4 ,32.9 ,32.4 ,32.4 ,106.0 ,48.4 ,32.9 ,35.0 ,32.8 ,33.7 ,33.0 ,33.4 ,33.7 ,32.3 ,32.9 ,33.2 ,32.9 ,32.5 ,35.2 ,50.3 ,38.3 ,40.1 ,32.4 ,33.8 ,34.1 ,0.1448 ,29.3 ,29.2 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/18 11:00,-2.53 ,-1.28 ,-0.007 ,33.2 ,32.8 ,32.8 ,32.5 ,32.6 ,32.4 ,32.9 ,32.5 ,32.5 ,105.9 ,48.4 ,32.9 ,35.0 ,32.8 ,33.7 ,33.0 ,33.5 ,33.7 ,32.4 ,32.9 ,33.2 ,32.9 ,32.5 ,35.2 ,50.3 ,38.3 ,40.1 ,32.4 ,33.9 ,33.9 ,0.1447 ,29.3 ,29.2 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/18 17:00,-2.53 ,-1.44 ,-0.007 ,33.2 ,32.8 ,32.8 ,32.5 ,32.5 ,32.5 ,32.9 ,32.5 ,32.5 ,105.7 ,48.4 ,32.9 ,35.0 ,32.8 ,33.7 ,33.0 ,33.5 ,33.7 ,32.4 ,33.0 ,33.3 ,33.0 ,32.6 ,35.2 ,50.3 ,38.3 ,40.1 ,32.4 ,33.9 ,33.9 ,0.1445 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/18 23:00,-2.53 ,-1.45 ,-0.007 ,33.2 ,32.9 ,32.9 ,32.5 ,32.6 ,32.5 ,32.9 ,32.6 ,32.5 ,105.9 ,48.4 ,33.0 ,35.0 ,32.9 ,33.8 ,33.0 ,33.5 ,33.8 ,32.4 ,33.0 ,33.3 ,33.0 ,32.6 ,35.3 ,50.4 ,38.4 ,40.1 ,32.5 ,33.9 ,34.1 ,0.1446 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/19 5:00,-2.53 ,-1.45 ,-0.007 ,33.3 ,32.9 ,32.9 ,32.5 ,32.6 ,32.5 ,33.0 ,32.6 ,32.6 ,106.0 ,48.5 ,33.0 ,35.0 ,32.9 ,33.8 ,33.1 ,33.6 ,33.8 ,32.5 ,33.1 ,33.3 ,33.0 ,32.6 ,35.3 ,50.4 ,38.4 ,40.2 ,32.5 ,33.9 ,34.4 ,0.1446 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/19 11:00,-2.53 ,-1.44 ,-0.007 ,33.3 ,32.9 ,32.9 ,32.6 ,32.6 ,32.5 ,33.1 ,32.6 ,32.6 ,105.9 ,48.5 ,33.1 ,35.0 ,32.9 ,33.8 ,33.1 ,33.6 ,33.8 ,32.5 ,33.1 ,33.4 ,33.0 ,32.6 ,35.3 ,50.4 ,38.4 ,40.2 ,32.5 ,33.9 ,34.0 ,0.1447 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/19 17:00,-2.53 ,-1.44 ,-0.007 ,33.3 ,32.9 ,32.9 ,32.6 ,32.7 ,32.6 ,33.1 ,32.7 ,32.6 ,105.8 ,48.5 ,33.1 ,35.0 ,32.9 ,33.9 ,33.1 ,33.6 ,33.8 ,32.5 ,33.1 ,33.4 ,33.1 ,32.7 ,35.4 ,50.5 ,38.5 ,40.3 ,32.6 ,33.9 ,34.2 ,0.1446 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/19 23:00,-2.53 ,-1.44 ,-0.007 ,33.3 ,33.0 ,33.0 ,32.6 ,32.7 ,32.6 ,33.1 ,32.7 ,32.6 ,106.0 ,48.5 ,33.1 ,35.0 ,32.9 ,33.9 ,33.2 ,33.6 ,33.9 ,32.6 ,33.1 ,33.4 ,33.1 ,32.7 ,35.4 ,50.5 ,38.5 ,40.3 ,32.6 ,34.0 ,34.1 ,0.1447 ,29.3 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/20 5:00,-2.53 ,-1.43 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.6 ,32.7 ,32.6 ,33.1 ,32.7 ,32.6 ,106.0 ,48.5 ,33.1 ,34.9 ,33.0 ,33.9 ,33.2 ,33.6 ,33.9 ,32.6 ,33.2 ,33.5 ,33.1 ,32.7 ,35.4 ,50.5 ,38.5 ,40.3 ,32.6 ,34.1 ,34.5 ,0.1447 ,29.4 ,29.3 ,4.35 ,31.0 ,0.05 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/20 11:00,-2.53 ,-1.44 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.6 ,32.7 ,32.6 ,33.1 ,32.7 ,32.7 ,106.1 ,48.5 ,33.1 ,34.9 ,33.0 ,33.9 ,33.2 ,33.7 ,33.9 ,32.6 ,33.1 ,33.5 ,33.1 ,32.7 ,35.4 ,50.5 ,38.5 ,40.3 ,32.6 ,34.1 ,34.2 ,0.1448 ,29.4 ,29.3 ,4.25 ,31.0 ,0.05 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.45 ,0.46 ,""
2013/8/20 17:00,-2.52 ,-1.44 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.7 ,32.7 ,32.6 ,33.1 ,32.7 ,32.7 ,106.0 ,48.5 ,33.1 ,34.9 ,33.0 ,33.9 ,33.2 ,33.7 ,33.9 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.4 ,50.5 ,38.5 ,40.2 ,32.6 ,34.1 ,34.2 ,0.1446 ,29.4 ,29.4 ,4.25 ,31.0 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/20 23:00,-2.52 ,-1.45 ,-0.007 ,33.4 ,33.1 ,33.0 ,32.7 ,32.8 ,32.7 ,33.1 ,32.7 ,32.7 ,106.0 ,48.5 ,33.1 ,34.9 ,33.0 ,33.9 ,33.2 ,33.7 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.4 ,50.5 ,38.4 ,40.2 ,32.6 ,34.2 ,34.3 ,0.1447 ,29.4 ,29.4 ,4.25 ,31.0 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/21 5:00,-2.52 ,-1.45 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.7 ,32.7 ,32.7 ,33.1 ,32.8 ,32.7 ,106.0 ,48.5 ,33.1 ,34.8 ,33.0 ,33.9 ,33.2 ,33.7 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.4 ,50.5 ,38.4 ,40.2 ,32.6 ,34.0 ,34.3 ,0.1447 ,29.4 ,29.4 ,4.25 ,31.0 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/21 11:00,-2.52 ,-1.46 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.1 ,32.8 ,32.7 ,106.0 ,48.5 ,33.1 ,34.8 ,33.0 ,33.9 ,33.2 ,33.7 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.4 ,50.5 ,38.5 ,40.2 ,32.6 ,34.2 ,34.4 ,0.1448 ,29.5 ,29.4 ,4.04 ,31.0 ,0.04 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/21 17:00,-2.52 ,-1.45 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.2 ,32.8 ,32.7 ,106.0 ,48.5 ,33.2 ,34.8 ,33.1 ,33.9 ,33.2 ,33.7 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.5 ,50.5 ,38.5 ,40.2 ,32.7 ,34.1 ,34.2 ,0.1448 ,29.5 ,29.5 ,4.04 ,30.5 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/21 23:00,-2.52 ,-1.46 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.2 ,32.8 ,32.8 ,106.1 ,48.5 ,33.2 ,34.7 ,33.1 ,34.0 ,33.2 ,33.7 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.5 ,50.5 ,38.5 ,40.2 ,32.7 ,34.2 ,34.3 ,0.1448 ,29.5 ,29.5 ,4.04 ,30.5 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/22 5:00,-2.52 ,-1.46 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.2 ,32.8 ,32.8 ,106.2 ,48.5 ,33.2 ,34.7 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.7 ,33.3 ,33.6 ,33.2 ,32.8 ,35.5 ,50.5 ,38.5 ,40.3 ,32.8 ,34.1 ,34.5 ,0.1449 ,29.5 ,29.5 ,3.94 ,30.5 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/22 11:00,-2.52 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.2 ,32.8 ,32.8 ,106.2 ,48.5 ,33.2 ,34.7 ,33.1 ,33.9 ,33.3 ,33.8 ,34.0 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.5 ,50.5 ,38.5 ,40.3 ,32.8 ,34.1 ,34.3 ,0.1450 ,29.5 ,29.5 ,3.94 ,30.5 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/22 17:00,-2.52 ,-1.46 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.7 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.2 ,48.5 ,33.2 ,34.6 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.7 ,33.3 ,33.6 ,33.2 ,32.8 ,35.5 ,50.5 ,38.5 ,40.3 ,32.8 ,34.2 ,34.4 ,0.1449 ,29.5 ,29.5 ,3.84 ,30.0 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/22 23:00,-2.52 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.2 ,48.5 ,33.2 ,34.6 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.5 ,38.5 ,40.3 ,32.8 ,34.1 ,34.3 ,0.1449 ,29.5 ,29.5 ,3.74 ,30.0 ,0.04 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/23 5:00,-2.52 ,-1.46 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.2 ,48.4 ,33.2 ,34.5 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.4 ,38.5 ,40.3 ,32.8 ,34.3 ,34.3 ,0.1448 ,29.6 ,29.6 ,3.74 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/23 11:00,-2.52 ,-1.45 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.0 ,48.4 ,33.2 ,34.5 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.2 ,32.9 ,35.5 ,50.4 ,38.5 ,40.3 ,32.8 ,34.2 ,34.5 ,0.1466 ,29.6 ,29.5 ,3.74 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/23 17:00,-2.51 ,-1.43 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,105.9 ,48.4 ,33.2 ,34.4 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.4 ,38.6 ,40.3 ,32.8 ,34.2 ,34.3 ,0.1444 ,29.6 ,29.6 ,3.74 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.5 ,,,0.45 ,0.46 ,""
2013/8/23 23:00,-2.51 ,-1.41 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.6 ,48.4 ,33.3 ,34.3 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.3 ,38.5 ,40.3 ,32.8 ,34.3 ,34.3 ,0.1443 ,29.6 ,29.6 ,3.63 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.45 ,0.46 ,""
2013/8/24 5:00,-2.51 ,-1.39 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.8 ,105.5 ,48.3 ,33.2 ,34.2 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.3 ,38.5 ,40.3 ,32.8 ,34.2 ,34.3 ,0.1441 ,29.6 ,29.6 ,3.63 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.45 ,0.46 ,""
2013/8/24 11:00,-2.51 ,-1.39 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.8 ,105.4 ,48.3 ,33.2 ,34.2 ,33.1 ,34.0 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.3 ,38.5 ,40.3 ,32.8 ,34.3 ,34.6 ,0.1440 ,29.6 ,29.6 ,3.63 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/24 17:00,-2.52 ,-1.38 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.4 ,48.3 ,33.3 ,34.2 ,33.2 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.3 ,38.5 ,40.3 ,32.8 ,34.1 ,34.3 ,0.1439 ,29.7 ,29.6 ,3.63 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.45 ,0.46 ,""
2013/8/24 23:00,-2.52 ,-1.40 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.6 ,48.2 ,33.3 ,34.1 ,33.2 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.2 ,38.6 ,40.3 ,32.8 ,34.3 ,34.4 ,0.1443 ,29.7 ,29.6 ,3.63 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.45 ,0.46 ,""
2013/8/25 5:00,-2.52 ,-1.40 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.6 ,48.2 ,33.3 ,34.0 ,33.1 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.2 ,38.5 ,40.3 ,32.8 ,34.2 ,34.3 ,0.1441 ,29.7 ,29.7 ,3.53 ,30.0 ,0.03 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/25 11:00,-2.52 ,-1.39 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.8 ,105.4 ,48.2 ,33.3 ,34.0 ,33.1 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.2 ,38.5 ,40.3 ,32.8 ,34.2 ,34.3 ,0.1442 ,29.7 ,29.7 ,3.53 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.46 ,""
2013/8/25 17:00,-2.52 ,-1.37 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.2 ,48.2 ,33.3 ,33.9 ,33.2 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.2 ,38.5 ,40.3 ,32.8 ,34.2 ,34.4 ,0.1438 ,29.7 ,29.7 ,3.53 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/25 23:00,-2.52 ,-1.38 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.3 ,48.1 ,33.3 ,33.9 ,33.2 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.2 ,38.5 ,40.2 ,32.9 ,34.2 ,34.3 ,0.1439 ,29.8 ,29.7 ,3.43 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/26 5:00,-2.52 ,-1.39 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.5 ,48.1 ,33.3 ,33.8 ,33.1 ,34.0 ,33.3 ,33.8 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.1 ,38.5 ,40.2 ,32.8 ,34.3 ,34.6 ,0.1439 ,29.8 ,29.7 ,3.42 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.7 ,,,0.45 ,0.46 ,""
2013/8/26 11:00,-2.52 ,-1.39 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.8 ,105.6 ,48.1 ,33.3 ,33.8 ,33.2 ,34.0 ,33.4 ,33.9 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.1 ,38.5 ,40.2 ,32.8 ,34.1 ,34.3 ,0.1441 ,29.8 ,29.8 ,3.42 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/26 17:00,-2.52 ,-1.39 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.4 ,48.1 ,33.3 ,33.7 ,33.2 ,34.0 ,33.4 ,33.9 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.1 ,38.5 ,40.2 ,32.9 ,34.3 ,34.4 ,0.1440 ,29.8 ,29.8 ,3.42 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.46 ,""
2013/8/26 23:00,-2.52 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.6 ,48.0 ,33.3 ,33.7 ,33.2 ,34.0 ,33.4 ,33.8 ,34.1 ,32.9 ,33.4 ,33.6 ,33.3 ,32.9 ,35.5 ,50.1 ,38.5 ,40.2 ,32.9 ,34.3 ,34.3 ,0.1440 ,29.8 ,29.8 ,3.42 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.46 ,""
2013/8/27 5:00,-2.52 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.7 ,48.0 ,33.3 ,33.6 ,33.2 ,33.9 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.3 ,32.9 ,35.5 ,50.0 ,38.5 ,40.2 ,32.9 ,34.3 ,34.6 ,0.1440 ,29.8 ,29.8 ,3.32 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/27 11:00,-2.52 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.6 ,48.0 ,33.3 ,33.6 ,33.2 ,33.9 ,33.4 ,33.9 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.9 ,38.5 ,40.2 ,32.9 ,34.2 ,34.3 ,0.1441 ,29.8 ,29.8 ,3.32 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/8/27 17:00,-2.51 ,-1.39 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.5 ,48.0 ,33.3 ,33.5 ,33.2 ,33.9 ,33.3 ,33.8 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,50.0 ,38.5 ,40.1 ,32.9 ,34.2 ,34.3 ,0.1439 ,29.9 ,29.8 ,3.21 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/27 23:00,-2.52 ,-1.41 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.2 ,32.9 ,32.9 ,105.6 ,47.9 ,33.3 ,33.5 ,33.2 ,33.9 ,33.3 ,33.8 ,34.1 ,32.9 ,33.4 ,33.6 ,33.3 ,32.9 ,35.5 ,50.0 ,38.5 ,40.2 ,32.9 ,34.3 ,34.3 ,0.1442 ,29.9 ,29.8 ,3.21 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/8/28 5:00,-2.52 ,-1.41 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.9 ,105.6 ,47.9 ,33.3 ,33.5 ,33.2 ,33.9 ,33.3 ,33.9 ,34.1 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,49.9 ,38.4 ,40.1 ,32.9 ,34.2 ,34.5 ,0.1443 ,29.9 ,29.8 ,3.21 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/28 11:00,-2.51 ,-1.42 ,-0.007 ,33.6 ,33.2 ,33.1 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.8 ,47.9 ,33.3 ,33.5 ,33.1 ,33.8 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.9 ,38.4 ,40.1 ,32.9 ,34.3 ,34.4 ,0.1444 ,29.9 ,29.9 ,3.11 ,29.5 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/28 17:00,-2.51 ,-1.42 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,105.7 ,47.9 ,33.3 ,33.5 ,33.1 ,33.8 ,33.3 ,33.8 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.9 ,38.4 ,40.1 ,32.9 ,34.1 ,34.3 ,0.1444 ,29.9 ,29.9 ,3.11 ,29.5 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.8 ,,,0.45 ,0.45 ,""
2013/8/28 23:00,-2.51 ,-1.45 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.9 ,106.0 ,47.9 ,33.3 ,33.5 ,33.2 ,33.8 ,33.4 ,33.9 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.5 ,49.9 ,38.4 ,40.1 ,32.9 ,34.3 ,34.4 ,0.1447 ,29.9 ,29.9 ,3.11 ,29.5 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/29 5:00,-2.52 ,-1.45 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.8 ,106.1 ,47.8 ,33.2 ,33.5 ,33.1 ,33.8 ,33.3 ,33.8 ,34.0 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.8 ,38.4 ,40.0 ,32.9 ,34.2 ,34.5 ,0.1447 ,29.9 ,29.9 ,3.01 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/8/29 11:00,-2.51 ,-1.44 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.9 ,106.1 ,47.8 ,33.3 ,33.5 ,33.1 ,33.8 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.5 ,33.2 ,32.9 ,35.4 ,49.7 ,38.3 ,40.0 ,32.8 ,34.1 ,34.3 ,0.1447 ,30.0 ,29.9 ,3.01 ,29.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.45 ,0.45 ,""
2013/8/29 17:00,-2.51 ,-1.42 ,-0.007 ,33.5 ,33.1 ,33.2 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.8 ,105.6 ,47.7 ,33.2 ,33.5 ,33.1 ,33.7 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.5 ,33.2 ,32.9 ,35.4 ,49.7 ,38.3 ,40.0 ,32.8 ,34.2 ,34.3 ,0.1445 ,30.0 ,29.9 ,2.90 ,29.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/8/29 23:00,-2.51 ,-1.41 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.8 ,105.7 ,47.7 ,33.2 ,33.5 ,33.1 ,33.7 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.4 ,40.0 ,32.8 ,34.0 ,34.2 ,0.1444 ,30.0 ,30.0 ,2.80 ,29.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.45 ,0.45 ,""
2013/8/30 5:00,-2.50 ,-1.39 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.8 ,105.4 ,47.7 ,33.2 ,33.5 ,33.1 ,33.7 ,33.3 ,33.8 ,34.0 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.4 ,40.0 ,32.8 ,34.3 ,34.6 ,0.1441 ,30.0 ,30.0 ,2.80 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.45 ,0.45 ,""
2013/8/30 11:00,-2.51 ,-1.37 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.8 ,33.3 ,32.9 ,32.8 ,105.3 ,47.7 ,33.3 ,33.5 ,33.1 ,33.7 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.3 ,40.0 ,32.8 ,34.1 ,34.3 ,0.1441 ,30.0 ,30.0 ,2.80 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/8/30 17:00,-2.50 ,-1.37 ,-0.007 ,33.5 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.1 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.3 ,33.8 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.4 ,40.1 ,32.9 ,34.3 ,34.3 ,0.1439 ,30.0 ,30.0 ,2.70 ,29.5 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.45 ,0.45 ,""
2013/8/30 23:00,-2.50 ,-1.39 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.4 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.3 ,33.9 ,34.1 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.4 ,40.1 ,32.9 ,34.2 ,34.3 ,0.1441 ,30.0 ,30.0 ,2.70 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.7 ,,,0.45 ,0.45 ,""
2013/8/31 5:00,-2.51 ,-1.41 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.7 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.3 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.3 ,32.9 ,35.4 ,49.7 ,38.4 ,40.1 ,32.9 ,34.2 ,34.3 ,0.1443 ,30.0 ,30.0 ,2.70 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/8/31 11:00,-2.50 ,-1.42 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,33.0 ,32.9 ,33.3 ,32.9 ,32.9 ,105.6 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.4 ,33.0 ,35.4 ,49.7 ,38.4 ,40.1 ,32.9 ,34.3 ,34.6 ,0.1444 ,30.0 ,30.1 ,2.70 ,30.0 ,0.03 ,0.03 ,27.33 ,-,-,0.415 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/8/31 17:00,-2.50 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,105.6 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.4 ,33.0 ,35.4 ,49.7 ,38.4 ,40.1 ,32.9 ,34.3 ,34.3 ,0.1442 ,30.1 ,30.0 ,2.70 ,30.0 ,0.03 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/8/31 23:00,-2.50 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,33.0 ,32.9 ,33.3 ,32.9 ,32.9 ,105.6 ,47.7 ,33.3 ,33.6 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.4 ,33.0 ,35.5 ,49.7 ,38.4 ,40.1 ,32.9 ,34.3 ,34.4 ,0.1443 ,30.1 ,30.1 ,2.59 ,30.0 ,0.03 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/9/1 5:00,-2.50 ,-1.40 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,32.9 ,32.9 ,33.4 ,33.0 ,32.9 ,105.6 ,47.7 ,33.3 ,33.5 ,33.2 ,33.7 ,33.4 ,33.9 ,34.2 ,32.9 ,33.4 ,33.7 ,33.4 ,33.0 ,35.5 ,49.7 ,38.5 ,40.1 ,32.9 ,34.2 ,34.3 ,0.1443 ,30.1 ,30.1 ,2.59 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/9/1 11:00,-2.50 ,-1.42 ,-0.007 ,33.6 ,33.3 ,33.3 ,32.9 ,33.0 ,32.9 ,33.3 ,33.0 ,32.9 ,105.8 ,47.7 ,33.3 ,33.6 ,33.2 ,33.8 ,33.4 ,33.9 ,34.2 ,32.9 ,33.4 ,33.7 ,33.4 ,33.1 ,35.5 ,49.7 ,38.5 ,40.1 ,32.9 ,34.3 ,34.8 ,0.1444 ,30.1 ,30.1 ,2.59 ,30.0 ,0.03 ,0.03 ,27.79 ,-,-,0.415 ,0.030 ,21.6 ,,,0.45 ,0.45 ,""
2013/9/1 17:00,-2.50 ,-1.43 ,-0.007 ,33.6 ,33.3 ,33.3 ,32.9 ,33.0 ,33.0 ,33.4 ,33.0 ,33.0 ,106.0 ,47.7 ,33.4 ,33.6 ,33.2 ,33.8 ,33.4 ,33.9 ,34.2 ,33.0 ,33.5 ,33.7 ,33.4 ,33.0 ,35.5 ,49.7 ,38.5 ,40.1 ,32.9 ,34.3 ,34.4 ,0.1448 ,30.1 ,30.1 ,2.59 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.45 ,0.45 ,""
2013/9/1 23:00,-2.50 ,-1.46 ,-0.007 ,33.7 ,33.3 ,33.3 ,32.9 ,33.0 ,33.0 ,33.4 ,33.0 ,33.0 ,106.3 ,47.7 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.7 ,33.4 ,33.1 ,35.5 ,49.7 ,38.5 ,40.2 ,33.0 ,34.4 ,34.5 ,0.1450 ,30.1 ,30.1 ,2.59 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.7 ,,,0.45 ,0.45 ,""
2013/9/2 5:00,-2.50 ,-1.47 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.0 ,33.4 ,33.0 ,33.0 ,106.3 ,47.7 ,33.4 ,33.6 ,33.3 ,33.8 ,33.4 ,34.0 ,34.2 ,33.0 ,33.5 ,33.7 ,33.4 ,33.1 ,35.5 ,49.7 ,38.5 ,40.1 ,33.0 ,34.4 ,34.8 ,0.1452 ,30.1 ,30.1 ,2.49 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/9/2 11:00,-2.50 ,-1.47 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.0 ,33.4 ,33.0 ,33.0 ,106.6 ,47.7 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.7 ,33.4 ,33.1 ,35.5 ,49.6 ,38.5 ,40.1 ,33.0 ,34.3 ,34.4 ,0.1451 ,30.1 ,30.1 ,2.49 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.2 ,,,0.45 ,0.45 ,""
2013/9/2 17:00,-2.50 ,-1.45 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.0 ,33.5 ,33.0 ,33.0 ,106.3 ,47.7 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.7 ,33.5 ,33.1 ,35.5 ,49.6 ,38.5 ,40.1 ,33.0 ,34.4 ,34.5 ,0.1450 ,30.2 ,30.1 ,2.49 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/9/2 23:00,-2.50 ,-1.47 ,-0.007 ,33.7 ,33.4 ,33.4 ,33.0 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,106.3 ,47.7 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.8 ,33.5 ,33.1 ,35.6 ,49.7 ,38.5 ,40.1 ,33.0 ,34.3 ,34.4 ,0.1451 ,30.2 ,30.2 ,2.39 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/9/3 5:00,-2.50 ,-1.47 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.0 ,33.5 ,33.1 ,33.0 ,106.6 ,47.7 ,33.5 ,33.7 ,33.4 ,33.8 ,33.5 ,34.1 ,34.3 ,33.1 ,33.5 ,33.8 ,33.5 ,33.2 ,35.6 ,49.6 ,38.5 ,40.1 ,33.0 ,34.5 ,34.9 ,0.1450 ,30.2 ,30.2 ,2.39 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/9/3 11:00,-2.50 ,-1.47 ,-0.007 ,33.7 ,33.4 ,33.3 ,33.0 ,33.1 ,33.0 ,33.5 ,33.1 ,33.0 ,106.6 ,47.7 ,33.5 ,33.7 ,33.4 ,33.8 ,33.5 ,34.1 ,34.2 ,33.0 ,33.5 ,33.7 ,33.5 ,33.1 ,35.5 ,49.6 ,38.5 ,40.1 ,33.0 ,34.3 ,34.5 ,0.1452 ,30.2 ,30.2 ,2.39 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.2 ,,,0.45 ,0.45 ,""
2013/9/3 17:00,-2.49 ,-1.45 ,-0.007 ,33.7 ,33.4 ,33.4 ,33.0 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,106.2 ,47.6 ,33.4 ,33.7 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.8 ,33.5 ,33.1 ,35.6 ,49.6 ,38.6 ,40.1 ,33.1 ,34.4 ,34.6 ,0.1449 ,30.2 ,30.2 ,2.39 ,29.5 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/9/3 23:00,-2.49 ,-1.45 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,106.2 ,47.7 ,33.5 ,33.7 ,33.4 ,33.9 ,33.5 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.5 ,33.2 ,35.6 ,49.6 ,38.6 ,40.2 ,33.1 ,34.5 ,34.6 ,0.1449 ,30.3 ,30.2 ,2.39 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/9/4 5:00,-2.49 ,-1.45 ,-0.007 ,33.8 ,33.5 ,33.4 ,33.1 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,106.2 ,47.7 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.6 ,38.6 ,40.2 ,33.1 ,34.5 ,34.8 ,0.1458 ,30.3 ,30.2 ,2.39 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/9/4 11:00,-2.49 ,-1.44 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.1 ,33.1 ,106.1 ,47.7 ,33.5 ,33.8 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.7 ,38.6 ,40.2 ,33.2 ,34.4 ,34.9 ,0.1448 ,30.3 ,30.3 ,2.29 ,30.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.2 ,,,0.45 ,0.45 ,""
2013/9/4 17:00,-2.48 ,-1.42 ,-0.007 ,33.8 ,33.5 ,33.4 ,33.1 ,33.2 ,33.1 ,33.6 ,33.2 ,33.1 ,105.8 ,47.7 ,33.5 ,33.8 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.6 ,38.6 ,40.2 ,33.1 ,34.4 ,34.5 ,0.1445 ,30.3 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.1 ,,,0.45 ,0.45 ,""
2013/9/4 23:00,-2.49 ,-1.42 ,-0.007 ,33.8 ,33.5 ,33.5 ,33.1 ,33.2 ,33.2 ,33.6 ,33.2 ,33.1 ,105.8 ,47.7 ,33.6 ,33.8 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.9 ,33.6 ,33.3 ,35.6 ,49.6 ,38.7 ,40.3 ,33.2 ,34.6 ,34.7 ,0.1446 ,30.3 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.0 ,,,0.45 ,0.45 ,""
2013/9/5 5:00,-2.49 ,-1.42 ,-0.007 ,33.9 ,33.5 ,33.5 ,33.1 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.0 ,47.8 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.4 ,33.2 ,33.6 ,33.9 ,33.6 ,33.3 ,35.7 ,49.7 ,38.7 ,40.3 ,33.2 ,34.5 ,34.5 ,0.1446 ,30.3 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.9 ,,,0.45 ,0.45 ,""
2013/9/5 11:00,-2.49 ,-1.43 ,-0.007 ,33.9 ,33.5 ,33.5 ,33.2 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.2 ,47.8 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.3 ,33.2 ,33.6 ,33.9 ,33.6 ,33.3 ,35.7 ,49.7 ,38.7 ,40.3 ,33.2 ,34.3 ,34.5 ,0.1447 ,30.3 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.3 ,,,0.45 ,0.45 ,""
2013/9/5 17:00,-2.48 ,-1.39 ,-0.007 ,33.9 ,33.5 ,33.5 ,33.2 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,105.8 ,47.8 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.4 ,33.2 ,33.7 ,33.9 ,33.6 ,33.3 ,35.7 ,49.7 ,38.7 ,40.3 ,33.2 ,34.3 ,34.4 ,0.1442 ,30.3 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.45 ,0.45 ,""
2013/9/5 23:00,-2.48 ,-1.41 ,-0.007 ,33.9 ,33.5 ,33.5 ,33.2 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,105.9 ,47.8 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.4 ,33.2 ,33.7 ,33.9 ,33.6 ,33.3 ,35.7 ,49.6 ,38.7 ,40.3 ,33.2 ,34.3 ,34.4 ,0.1445 ,30.4 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.45 ,0.45 ,""
2013/9/6 5:00,-2.49 ,-1.43 ,-0.007 ,33.8 ,33.5 ,33.5 ,33.2 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.2 ,47.7 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.4 ,33.2 ,33.7 ,33.9 ,33.6 ,33.3 ,35.7 ,49.6 ,38.7 ,40.3 ,33.2 ,34.3 ,34.4 ,0.1447 ,30.4 ,30.3 ,4.14 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.45 ,0.45 ,""
2013/9/6 11:00,-2.49 ,-1.46 ,-0.007 ,33.8 ,33.5 ,33.5 ,33.1 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.3 ,47.7 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.3 ,33.1 ,33.6 ,33.9 ,33.6 ,33.3 ,35.7 ,49.6 ,38.6 ,40.3 ,33.2 ,34.3 ,34.3 ,0.1450 ,30.4 ,30.4 ,4.04 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/6 17:00,-2.49 ,-1.45 ,-0.007 ,33.8 ,33.5 ,33.5 ,33.1 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.2 ,47.7 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.3 ,35.6 ,49.5 ,38.6 ,40.2 ,33.1 ,34.4 ,34.5 ,0.1452 ,30.4 ,30.4 ,4.04 ,30.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/6 23:00,-2.49 ,-1.47 ,-0.007 ,33.8 ,33.5 ,33.5 ,33.1 ,33.2 ,33.2 ,33.6 ,33.2 ,33.2 ,106.5 ,47.7 ,33.6 ,33.8 ,33.5 ,34.0 ,33.6 ,34.2 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.2 ,33.2 ,34.3 ,34.3 ,0.1451 ,30.4 ,30.4 ,3.93 ,29.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/7 5:00,-2.49 ,-1.47 ,-0.007 ,33.8 ,33.5 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.2 ,33.1 ,106.5 ,47.6 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.1 ,33.1 ,34.4 ,34.7 ,0.1451 ,30.4 ,30.4 ,3.83 ,29.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/7 11:00,-2.49 ,-1.47 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.2 ,33.1 ,106.6 ,47.5 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.4 ,38.6 ,40.1 ,33.1 ,34.3 ,34.3 ,0.1452 ,30.5 ,30.4 ,3.73 ,29.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/7 17:00,-2.48 ,-1.45 ,-0.007 ,33.8 ,33.5 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.2 ,33.1 ,106.2 ,47.6 ,33.5 ,33.8 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.1 ,33.1 ,34.3 ,34.4 ,0.1450 ,30.5 ,30.5 ,3.73 ,29.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/7 23:00,-2.48 ,-1.45 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.2 ,33.1 ,106.2 ,47.6 ,33.5 ,33.8 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.1 ,33.2 ,34.4 ,34.7 ,0.1450 ,30.5 ,30.4 ,3.73 ,29.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/8 5:00,-2.48 ,-1.43 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.2 ,33.1 ,106.0 ,47.5 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.1 ,33.1 ,34.3 ,34.4 ,0.1447 ,30.5 ,30.5 ,3.73 ,29.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.45 ,0.45 ,""
2013/9/8 11:00,-2.48 ,-1.43 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.2 ,33.1 ,33.5 ,33.1 ,33.1 ,105.9 ,47.5 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.5 ,33.2 ,35.6 ,49.5 ,38.5 ,40.1 ,33.1 ,34.4 ,34.5 ,0.1446 ,30.5 ,30.5 ,3.62 ,29.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/8 17:00,-2.48 ,-1.42 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.1 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,105.9 ,47.6 ,33.5 ,33.7 ,33.4 ,33.9 ,33.6 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.6 ,33.2 ,35.6 ,49.5 ,38.6 ,40.1 ,33.1 ,34.3 ,34.4 ,0.1445 ,30.5 ,30.5 ,3.62 ,28.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/8 23:00,-2.48 ,-1.43 ,-0.007 ,33.8 ,33.4 ,33.4 ,33.0 ,33.1 ,33.1 ,33.5 ,33.1 ,33.1 ,106.2 ,47.5 ,33.5 ,33.7 ,33.4 ,33.8 ,33.5 ,34.1 ,34.3 ,33.1 ,33.6 ,33.8 ,33.5 ,33.1 ,35.5 ,49.4 ,38.5 ,40.1 ,33.1 ,34.3 ,34.6 ,0.1447 ,30.5 ,30.5 ,3.62 ,28.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/9 5:00,-2.49 ,-1.44 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.1 ,33.5 ,33.1 ,33.0 ,106.2 ,47.4 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,33.0 ,33.5 ,33.7 ,33.5 ,33.1 ,35.5 ,49.4 ,38.4 ,40.0 ,33.1 ,34.2 ,34.3 ,0.1446 ,30.5 ,30.5 ,3.62 ,28.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/9 11:00,-2.48 ,-1.45 ,-0.007 ,33.6 ,33.3 ,33.3 ,32.9 ,33.1 ,33.0 ,33.4 ,33.0 ,33.0 ,106.0 ,47.4 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.1 ,32.9 ,33.5 ,33.7 ,33.4 ,33.1 ,35.4 ,49.4 ,38.3 ,39.9 ,33.1 ,34.3 ,34.3 ,0.1447 ,30.5 ,30.5 ,3.62 ,28.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/9 17:00,-2.48 ,-1.44 ,-0.007 ,33.7 ,33.3 ,33.3 ,33.0 ,33.1 ,33.0 ,33.4 ,33.1 ,33.0 ,106.0 ,47.5 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,32.9 ,33.5 ,33.7 ,33.5 ,33.1 ,35.4 ,49.4 ,38.4 ,40.0 ,33.1 ,34.3 ,34.3 ,0.1447 ,30.5 ,30.5 ,3.62 ,28.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/9 23:00,-2.48 ,-1.45 ,-0.007 ,33.7 ,33.3 ,33.3 ,32.9 ,33.1 ,33.0 ,33.4 ,33.1 ,33.0 ,106.2 ,47.5 ,33.4 ,33.6 ,33.3 ,33.8 ,33.5 ,34.0 ,34.2 ,32.9 ,33.5 ,33.7 ,33.5 ,33.1 ,35.5 ,49.4 ,38.4 ,40.0 ,33.0 ,34.3 ,34.6 ,0.1448 ,30.6 ,30.5 ,3.42 ,28.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/10 5:00,-2.48 ,-1.46 ,-0.007 ,33.6 ,33.3 ,33.2 ,32.9 ,33.0 ,33.0 ,33.4 ,33.0 ,32.9 ,106.2 ,47.4 ,33.4 ,33.6 ,33.2 ,33.8 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.7 ,33.4 ,33.0 ,35.4 ,49.4 ,38.4 ,39.9 ,33.0 ,34.3 ,34.3 ,0.1448 ,30.6 ,30.5 ,3.42 ,28.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/10 11:00,-2.48 ,-1.46 ,-0.007 ,33.6 ,33.2 ,33.1 ,32.8 ,32.9 ,32.9 ,33.2 ,32.9 ,32.9 ,106.1 ,47.4 ,33.3 ,33.5 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.3 ,33.0 ,35.4 ,49.4 ,38.3 ,39.9 ,32.9 ,34.3 ,34.5 ,0.1448 ,30.6 ,30.5 ,3.32 ,27.5 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/10 17:00,-2.48 ,-1.45 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,33.0 ,32.9 ,33.3 ,32.9 ,32.9 ,106.2 ,47.5 ,33.4 ,33.6 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.4 ,33.0 ,35.4 ,49.4 ,38.4 ,40.0 ,33.0 ,34.3 ,34.4 ,0.1449 ,30.6 ,30.6 ,3.32 ,27.5 ,-,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/10 23:00,-2.48 ,-1.47 ,-0.007 ,33.6 ,33.2 ,33.2 ,32.9 ,33.0 ,32.9 ,33.3 ,32.9 ,32.9 ,106.3 ,47.5 ,33.4 ,33.6 ,33.2 ,33.7 ,33.4 ,33.9 ,34.1 ,32.9 ,33.4 ,33.6 ,33.4 ,33.0 ,35.4 ,49.5 ,38.4 ,40.0 ,33.0 ,34.1 ,34.3 ,0.1452 ,30.6 ,30.6 ,3.32 ,27.5 ,-,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/11 5:00,-2.48 ,-1.48 ,-0.007 ,33.5 ,33.2 ,33.1 ,32.8 ,32.9 ,32.9 ,33.3 ,32.9 ,32.9 ,106.5 ,47.4 ,33.3 ,33.5 ,33.1 ,33.6 ,33.3 ,33.9 ,34.0 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.3 ,49.4 ,38.4 ,39.9 ,32.9 ,34.2 ,34.3 ,0.1453 ,30.6 ,30.6 ,3.21 ,27.5 ,-,0.03 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/11 11:00,-2.48 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.9 ,106.3 ,47.4 ,33.3 ,33.5 ,33.1 ,33.6 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.5 ,33.3 ,32.9 ,35.3 ,49.4 ,38.3 ,39.9 ,32.9 ,34.3 ,34.4 ,0.1453 ,30.6 ,30.6 ,3.21 ,27.5 ,-,0.03 ,26.21 ,-,-,0.390 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/11 17:00,-2.47 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.9 ,33.2 ,32.9 ,32.8 ,106.1 ,47.5 ,33.3 ,33.5 ,33.1 ,33.6 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.5 ,33.3 ,32.9 ,35.3 ,49.4 ,38.4 ,39.9 ,32.9 ,34.2 ,34.3 ,0.1454 ,30.6 ,30.6 ,3.21 ,27.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/11 23:00,-2.47 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.9 ,32.8 ,106.2 ,47.5 ,33.3 ,33.5 ,33.1 ,33.6 ,33.3 ,33.8 ,34.0 ,32.9 ,33.3 ,33.6 ,33.3 ,32.9 ,35.3 ,49.5 ,38.4 ,40.0 ,32.9 ,34.3 ,34.6 ,0.1454 ,30.6 ,30.6 ,3.21 ,27.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/12 5:00,-2.48 ,-1.47 ,-0.007 ,33.5 ,33.1 ,33.1 ,32.8 ,32.9 ,32.8 ,33.2 ,32.8 ,32.8 ,106.3 ,47.5 ,33.2 ,33.4 ,33.1 ,33.6 ,33.3 ,33.8 ,34.0 ,32.8 ,33.3 ,33.5 ,33.2 ,32.9 ,35.3 ,49.4 ,38.4 ,40.0 ,32.8 ,34.2 ,34.3 ,0.1454 ,30.6 ,30.6 ,3.21 ,27.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/12 11:00,-2.47 ,-1.47 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.2 ,47.5 ,33.2 ,33.4 ,33.1 ,33.6 ,33.2 ,33.8 ,34.0 ,32.8 ,33.2 ,33.5 ,33.2 ,32.8 ,35.2 ,49.4 ,38.4 ,40.0 ,32.8 ,34.2 ,34.4 ,0.1455 ,30.6 ,30.6 ,-,-,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.7 ,,,0.45 ,0.45 ,""
2013/9/12 17:00,-2.47 ,-1.46 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.0 ,47.5 ,33.2 ,33.4 ,33.1 ,33.6 ,33.2 ,33.8 ,34.0 ,32.8 ,33.2 ,33.5 ,33.2 ,32.8 ,35.2 ,49.5 ,38.4 ,40.0 ,32.8 ,34.0 ,34.1 ,0.1455 ,30.6 ,30.6 ,-,-,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/12 23:00,-2.47 ,-1.47 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.8 ,33.2 ,32.8 ,32.8 ,106.2 ,47.5 ,33.2 ,33.4 ,33.1 ,33.6 ,33.2 ,33.8 ,34.0 ,32.8 ,33.2 ,33.5 ,33.2 ,32.8 ,35.3 ,49.5 ,38.5 ,40.0 ,32.8 ,33.9 ,34.2 ,0.1457 ,30.6 ,30.6 ,-,-,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/13 5:00,-2.47 ,-1.48 ,-0.007 ,33.4 ,33.1 ,33.1 ,32.7 ,32.8 ,32.7 ,33.2 ,32.8 ,32.8 ,106.2 ,47.5 ,33.2 ,33.4 ,33.1 ,33.6 ,33.2 ,33.8 ,33.9 ,32.7 ,33.2 ,33.4 ,33.2 ,32.8 ,35.2 ,49.5 ,38.5 ,40.0 ,32.8 ,34.0 ,34.1 ,0.1457 ,30.7 ,30.6 ,-,-,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/13 11:00,-2.47 ,-1.49 ,-0.007 ,33.4 ,33.1 ,33.0 ,32.7 ,32.8 ,32.7 ,33.1 ,32.7 ,32.7 ,106.5 ,47.5 ,33.2 ,33.4 ,33.0 ,33.6 ,33.2 ,33.8 ,33.9 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.2 ,49.6 ,38.5 ,40.1 ,32.8 ,33.9 ,34.0 ,0.1460 ,30.7 ,30.6 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/13 17:00,-2.46 ,-1.47 ,-0.007 ,33.4 ,33.1 ,33.0 ,32.7 ,32.8 ,32.7 ,33.2 ,32.7 ,32.7 ,106.2 ,47.6 ,33.2 ,33.4 ,33.0 ,33.5 ,33.2 ,33.7 ,33.9 ,32.7 ,33.2 ,33.5 ,33.2 ,32.8 ,35.2 ,49.6 ,38.5 ,40.1 ,32.8 ,33.9 ,33.9 ,0.1458 ,30.7 ,30.6 ,-,-,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/13 23:00,-2.47 ,-1.47 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.7 ,32.8 ,32.7 ,33.1 ,32.8 ,32.7 ,106.3 ,47.6 ,33.2 ,33.3 ,33.0 ,33.5 ,33.2 ,33.7 ,33.9 ,32.8 ,33.2 ,33.5 ,33.2 ,32.8 ,35.2 ,49.6 ,38.5 ,40.1 ,32.8 ,33.9 ,34.0 ,0.1463 ,30.7 ,30.7 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.45 ,0.45 ,""
2013/9/14 5:00,-2.46 ,-1.46 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.7 ,32.8 ,32.7 ,33.1 ,32.7 ,32.7 ,106.0 ,47.5 ,33.1 ,33.3 ,32.9 ,33.5 ,33.2 ,33.7 ,33.9 ,32.7 ,33.2 ,33.4 ,33.1 ,32.8 ,35.2 ,49.5 ,38.5 ,40.1 ,32.7 ,33.9 ,34.2 ,0.1461 ,30.7 ,30.7 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/14 11:00,-2.46 ,-1.45 ,-0.007 ,33.3 ,33.0 ,33.0 ,32.6 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.9 ,47.5 ,33.1 ,33.3 ,33.0 ,33.5 ,33.1 ,33.6 ,33.8 ,32.7 ,33.1 ,33.4 ,33.1 ,32.7 ,35.1 ,49.5 ,38.4 ,40.0 ,32.7 ,33.9 ,34.0 ,0.1461 ,30.7 ,30.7 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.45 ,0.45 ,""
2013/9/14 17:00,-2.46 ,-1.43 ,-0.007 ,33.3 ,33.0 ,32.9 ,32.6 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.7 ,47.4 ,33.1 ,33.3 ,32.9 ,33.5 ,33.1 ,33.6 ,33.9 ,32.7 ,33.1 ,33.4 ,33.1 ,32.8 ,35.1 ,49.5 ,38.4 ,40.0 ,32.7 ,33.8 ,33.8 ,0.1456 ,30.7 ,30.7 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.45 ,0.45 ,""
2013/9/14 23:00,-2.46 ,-1.43 ,-0.007 ,33.3 ,33.0 ,33.0 ,32.7 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.7 ,47.4 ,33.1 ,33.3 ,33.0 ,33.5 ,33.2 ,33.7 ,33.9 ,32.7 ,33.2 ,33.4 ,33.1 ,32.8 ,35.2 ,49.5 ,38.4 ,40.0 ,32.7 ,33.9 ,34.0 ,0.1457 ,30.8 ,30.7 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/15 5:00,-2.46 ,-1.41 ,-0.007 ,33.3 ,33.0 ,33.0 ,32.7 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.5 ,47.4 ,33.1 ,33.3 ,33.0 ,33.5 ,33.1 ,33.7 ,33.9 ,32.7 ,33.2 ,33.4 ,33.2 ,32.8 ,35.2 ,49.4 ,38.4 ,40.0 ,32.7 ,33.9 ,34.2 ,0.1453 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/15 11:00,-2.46 ,-1.40 ,-0.007 ,33.3 ,33.0 ,32.9 ,32.7 ,32.8 ,32.7 ,33.1 ,32.7 ,32.7 ,105.4 ,47.4 ,33.2 ,33.3 ,33.0 ,33.5 ,33.2 ,33.7 ,33.8 ,32.7 ,33.2 ,33.4 ,33.1 ,32.8 ,35.2 ,49.4 ,38.5 ,40.0 ,32.7 ,33.8 ,33.8 ,0.1453 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.45 ,0.45 ,""
2013/9/15 17:00,-2.46 ,-1.37 ,-0.007 ,33.4 ,33.0 ,33.0 ,32.7 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.0 ,47.3 ,33.1 ,33.3 ,33.0 ,33.5 ,33.1 ,33.6 ,33.8 ,32.7 ,33.1 ,33.4 ,33.1 ,32.8 ,35.1 ,49.3 ,38.4 ,39.9 ,32.7 ,33.9 ,34.0 ,0.1449 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.45 ,0.45 ,""
2013/9/15 23:00,-2.46 ,-1.38 ,-0.007 ,33.3 ,33.0 ,32.9 ,32.7 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,105.1 ,47.3 ,33.1 ,33.3 ,33.0 ,33.5 ,33.2 ,33.7 ,33.8 ,32.7 ,33.2 ,33.4 ,33.1 ,32.8 ,35.1 ,49.3 ,38.4 ,39.9 ,32.7 ,33.7 ,33.8 ,0.1450 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.44 ,0.45 ,""
2013/9/16 5:00,-2.46 ,-1.36 ,-0.007 ,33.3 ,33.0 ,33.0 ,32.6 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,104.9 ,47.3 ,33.1 ,33.3 ,32.9 ,33.5 ,33.1 ,33.6 ,33.8 ,32.7 ,33.1 ,33.4 ,33.1 ,32.8 ,35.1 ,49.3 ,38.4 ,39.9 ,32.7 ,33.9 ,34.3 ,0.1447 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.44 ,0.45 ,""
2013/9/16 11:00,-2.45 ,-1.30 ,-0.007 ,33.3 ,33.0 ,32.9 ,32.6 ,32.7 ,32.7 ,33.1 ,32.7 ,32.7 ,104.0 ,47.2 ,33.2 ,33.3 ,33.0 ,33.5 ,33.2 ,33.7 ,33.9 ,32.7 ,33.2 ,33.4 ,33.1 ,32.8 ,35.2 ,49.3 ,38.4 ,39.9 ,32.7 ,33.8 ,33.9 ,0.1438 ,30.8 ,30.8 ,-,-,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.44 ,0.45 ,""
2013/9/16 17:00,-2.45 ,-1.47 ,-0.007 ,33.3 ,32.9 ,32.9 ,32.5 ,32.6 ,32.6 ,33.1 ,32.7 ,32.6 ,103.4 ,47.1 ,33.1 ,33.3 ,32.9 ,33.4 ,33.1 ,33.6 ,33.8 ,32.7 ,33.1 ,33.4 ,33.1 ,32.7 ,35.1 ,49.1 ,38.4 ,39.8 ,32.7 ,33.7 ,33.8 ,0.1433 ,30.8 ,30.8 ,3.12 ,32.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.44 ,0.45 ,""
2013/9/16 23:00,-2.48 ,-1.62 ,-0.007 ,33.1 ,32.8 ,32.8 ,32.4 ,32.5 ,32.5 ,32.9 ,32.5 ,32.5 ,105.2 ,47.1 ,32.9 ,33.1 ,32.7 ,33.3 ,33.0 ,33.5 ,33.7 ,32.5 ,33.0 ,33.2 ,33.0 ,32.6 ,35.0 ,49.4 ,38.6 ,40.1 ,32.6 ,33.9 ,33.9 ,0.1451 ,30.9 ,30.8 ,3.01 ,31.5 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.44 ,0.45 ,""
2013/9/17 5:00,-2.49 ,-1.70 ,-0.007 ,32.9 ,32.5 ,32.4 ,32.0 ,32.1 ,32.2 ,32.6 ,32.2 ,32.2 ,105.8 ,46.7 ,32.6 ,32.8 ,32.5 ,33.0 ,32.7 ,33.3 ,33.4 ,32.2 ,32.7 ,32.9 ,32.7 ,32.3 ,34.8 ,49.0 ,38.2 ,39.8 ,32.2 ,33.8 ,34.1 ,0.1457 ,30.9 ,30.8 ,2.81 ,31.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.44 ,0.45 ,""
2013/9/17 11:00,-2.49 ,-1.72 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.0 ,32.2 ,32.2 ,32.5 ,32.2 ,32.1 ,106.1 ,46.7 ,32.5 ,32.7 ,32.4 ,32.9 ,32.6 ,33.2 ,33.3 ,32.1 ,32.5 ,32.8 ,32.6 ,32.1 ,34.6 ,48.9 ,38.0 ,39.6 ,32.1 ,33.6 ,33.8 ,0.1461 ,30.9 ,30.8 ,2.81 ,30.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.45 ,""
2013/9/17 17:00,-2.49 ,-1.72 ,-0.008 ,32.9 ,32.6 ,32.5 ,32.2 ,32.3 ,32.3 ,32.7 ,32.3 ,32.3 ,106.0 ,46.8 ,32.7 ,32.9 ,32.6 ,33.0 ,32.7 ,33.3 ,33.4 ,32.2 ,32.7 ,32.9 ,32.7 ,32.3 ,34.7 ,49.1 ,38.1 ,39.7 ,32.3 ,33.6 ,33.7 ,0.1463 ,30.9 ,30.8 ,2.71 ,29.5 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.44 ,0.45 ,""
2013/9/17 23:00,-2.49 ,-1.74 ,-0.008 ,33.0 ,32.6 ,32.6 ,32.2 ,32.3 ,32.3 ,32.7 ,32.3 ,32.3 ,106.6 ,46.9 ,32.8 ,32.9 ,32.6 ,33.1 ,32.8 ,33.3 ,33.5 ,32.3 ,32.8 ,33.0 ,32.8 ,32.4 ,34.8 ,49.1 ,38.1 ,39.7 ,32.3 ,33.7 ,33.9 ,0.1467 ,30.9 ,30.8 ,2.61 ,29.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/18 5:00,-2.50 ,-1.75 ,-0.007 ,32.9 ,32.6 ,32.6 ,32.2 ,32.3 ,32.3 ,32.7 ,32.3 ,32.3 ,106.8 ,46.8 ,32.7 ,32.9 ,32.6 ,33.1 ,32.8 ,33.3 ,33.5 ,32.3 ,32.8 ,33.0 ,32.8 ,32.4 ,34.8 ,48.9 ,38.1 ,39.6 ,32.3 ,33.6 ,33.6 ,0.1469 ,30.9 ,30.9 ,2.51 ,29.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/18 11:00,-2.49 ,-1.75 ,-0.007 ,32.9 ,32.6 ,32.5 ,32.2 ,32.3 ,32.3 ,32.6 ,32.3 ,32.3 ,106.8 ,46.7 ,32.7 ,32.9 ,32.6 ,33.0 ,32.7 ,33.3 ,33.4 ,32.2 ,32.7 ,32.9 ,32.7 ,32.3 ,34.7 ,48.8 ,38.0 ,39.5 ,32.2 ,33.6 ,33.6 ,0.1470 ,30.9 ,30.9 ,2.51 ,29.0 ,0.02 ,0.02 ,27.79 ,-,-,0.415 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/18 17:00,-2.49 ,-1.72 ,-0.007 ,32.9 ,32.6 ,32.6 ,32.2 ,32.3 ,32.3 ,32.7 ,32.3 ,32.3 ,106.5 ,46.7 ,32.7 ,32.9 ,32.6 ,33.0 ,32.7 ,33.3 ,33.4 ,32.3 ,32.7 ,32.9 ,32.7 ,32.3 ,34.7 ,48.8 ,38.0 ,39.6 ,32.2 ,33.6 ,33.7 ,0.1468 ,30.9 ,30.8 ,2.41 ,28.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/18 23:00,-2.49 ,-1.74 ,-0.008 ,32.9 ,32.6 ,32.5 ,32.2 ,32.3 ,32.3 ,32.7 ,32.3 ,32.3 ,106.7 ,46.6 ,32.7 ,32.9 ,32.6 ,33.1 ,32.8 ,33.3 ,33.4 ,32.3 ,32.8 ,33.0 ,32.7 ,32.4 ,34.7 ,48.8 ,38.0 ,39.5 ,32.2 ,33.6 ,33.9 ,0.1469 ,30.9 ,30.9 ,2.41 ,28.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/19 5:00,-2.50 ,-1.75 ,-0.008 ,32.9 ,32.5 ,32.5 ,32.2 ,32.3 ,32.2 ,32.6 ,32.3 ,32.2 ,106.8 ,46.5 ,32.7 ,32.8 ,32.5 ,32.9 ,32.7 ,33.2 ,33.4 ,32.2 ,32.7 ,32.9 ,32.7 ,32.3 ,34.7 ,48.6 ,37.9 ,39.4 ,32.2 ,33.5 ,33.6 ,0.1470 ,30.9 ,30.9 ,2.41 ,28.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/19 11:00,-2.49 ,-1.75 ,-0.008 ,32.9 ,32.5 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.7 ,46.4 ,32.6 ,32.8 ,32.5 ,32.9 ,32.6 ,33.2 ,33.4 ,32.2 ,32.6 ,32.9 ,32.6 ,32.3 ,34.6 ,48.5 ,37.8 ,39.3 ,32.2 ,33.4 ,33.4 ,0.1471 ,30.9 ,30.9 ,2.30 ,27.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/19 17:00,-2.48 ,-1.74 ,-0.008 ,32.9 ,32.5 ,32.5 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.5 ,46.4 ,32.6 ,32.8 ,32.5 ,32.9 ,32.6 ,33.2 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.6 ,48.5 ,37.8 ,39.3 ,32.2 ,33.6 ,33.6 ,0.1470 ,30.9 ,30.9 ,2.30 ,27.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/19 23:00,-2.49 ,-1.75 ,-0.008 ,32.9 ,32.5 ,32.5 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.7 ,46.3 ,32.6 ,32.8 ,32.5 ,32.9 ,32.6 ,33.2 ,33.4 ,32.2 ,32.7 ,32.9 ,32.7 ,32.3 ,34.6 ,48.4 ,37.8 ,39.3 ,32.2 ,33.5 ,33.8 ,0.1470 ,30.9 ,30.9 ,2.30 ,27.5 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/20 5:00,-2.49 ,-1.75 ,-0.008 ,32.8 ,32.5 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.2 ,106.7 ,46.3 ,32.6 ,32.8 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.5 ,48.4 ,37.7 ,39.2 ,32.2 ,33.3 ,33.4 ,0.1470 ,30.9 ,30.9 ,2.30 ,27.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/20 11:00,-2.49 ,-1.73 ,-0.008 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.2 ,106.6 ,46.3 ,32.6 ,32.7 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.5 ,48.3 ,37.7 ,39.2 ,32.2 ,33.4 ,33.4 ,0.1467 ,30.9 ,30.9 ,2.20 ,27.0 ,0.02 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/20 17:00,-2.48 ,-1.70 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.2 ,105.9 ,46.3 ,32.6 ,32.8 ,32.5 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.5 ,48.3 ,37.7 ,39.2 ,32.2 ,33.4 ,33.6 ,0.1464 ,30.9 ,30.9 ,2.20 ,27.0 ,0.02 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/20 23:00,-2.48 ,-1.71 ,-0.007 ,32.8 ,32.5 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.2 ,46.3 ,32.6 ,32.8 ,32.5 ,33.0 ,32.6 ,33.2 ,33.3 ,32.2 ,32.6 ,32.9 ,32.6 ,32.2 ,34.6 ,48.3 ,37.7 ,39.2 ,32.2 ,33.4 ,33.8 ,0.1464 ,30.9 ,30.9 ,2.20 ,27.0 ,0.02 ,0.04 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/21 5:00,-2.48 ,-1.71 ,-0.007 ,32.8 ,32.5 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.1 ,46.2 ,32.6 ,32.7 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.6 ,48.3 ,37.8 ,39.2 ,32.2 ,33.3 ,33.4 ,0.1463 ,30.9 ,30.9 ,2.20 ,27.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/21 11:00,-2.48 ,-1.71 ,-0.007 ,32.8 ,32.5 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.0 ,46.2 ,32.6 ,32.8 ,32.5 ,33.0 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.6 ,48.2 ,37.7 ,39.2 ,32.2 ,33.4 ,33.5 ,0.1464 ,30.9 ,30.9 ,2.10 ,27.0 ,0.02 ,0.03 ,27.79 ,-,-,0.415 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/21 17:00,-2.47 ,-1.68 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,105.8 ,46.2 ,32.6 ,32.8 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.9 ,32.6 ,32.2 ,34.6 ,48.2 ,37.8 ,39.3 ,32.2 ,33.3 ,33.3 ,0.1462 ,30.9 ,30.9 ,2.10 ,27.0 ,0.02 ,0.04 ,27.79 ,-,-,0.415 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/21 23:00,-2.48 ,-1.70 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.2 ,106.1 ,46.1 ,32.6 ,32.8 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.6 ,48.2 ,37.8 ,39.3 ,32.2 ,33.3 ,33.7 ,0.1462 ,30.9 ,30.9 ,2.10 ,27.5 ,0.02 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
