,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/9/22 5:00,-2.48 ,-1.70 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.2 ,32.1 ,106.0 ,46.1 ,32.6 ,32.7 ,32.4 ,32.9 ,32.5 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.5 ,48.1 ,37.7 ,39.2 ,32.2 ,33.3 ,33.4 ,0.1462 ,30.9 ,30.9 ,2.09 ,27.5 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/22 11:00,-2.47 ,-1.71 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.1 ,106.2 ,46.1 ,32.5 ,32.7 ,32.4 ,32.9 ,32.5 ,33.1 ,33.2 ,32.2 ,32.6 ,32.8 ,32.5 ,32.2 ,34.5 ,48.1 ,37.7 ,39.2 ,32.2 ,33.3 ,33.5 ,0.1462 ,30.9 ,30.9 ,4.88 ,27.5 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.45 ,""
2013/9/22 17:00,-2.48 ,-1.73 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.1 ,106.5 ,46.1 ,32.6 ,32.8 ,32.4 ,32.9 ,32.5 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.5 ,48.1 ,37.7 ,39.2 ,32.2 ,33.3 ,33.4 ,0.1464 ,30.9 ,30.9 ,4.88 ,27.5 ,0.02 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.44 ,0.45 ,""
2013/9/22 23:00,-2.48 ,-1.75 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.6 ,32.1 ,32.1 ,106.7 ,46.1 ,32.6 ,32.8 ,32.4 ,32.9 ,32.6 ,33.1 ,33.3 ,32.2 ,32.6 ,32.8 ,32.6 ,32.2 ,34.6 ,48.1 ,37.7 ,39.2 ,32.2 ,33.3 ,33.6 ,0.1468 ,30.9 ,30.9 ,4.77 ,27.5 ,0.02 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.44 ,0.45 ,""
2013/9/23 5:00,-2.48 ,-1.76 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.1 ,32.2 ,32.2 ,32.5 ,32.2 ,32.1 ,106.9 ,46.0 ,32.6 ,32.7 ,32.4 ,32.9 ,32.5 ,33.1 ,33.2 ,32.2 ,32.6 ,32.8 ,32.5 ,32.2 ,34.5 ,48.0 ,37.7 ,39.2 ,32.2 ,33.3 ,33.4 ,0.1467 ,30.9 ,30.9 ,4.77 ,27.0 ,0.02 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/23 11:00,-2.48 ,-1.76 ,-0.007 ,32.8 ,32.4 ,32.4 ,32.0 ,32.2 ,32.1 ,32.5 ,32.1 ,32.1 ,106.9 ,46.0 ,32.5 ,32.7 ,32.4 ,32.9 ,32.5 ,33.1 ,33.2 ,32.2 ,32.5 ,32.8 ,32.5 ,32.2 ,34.5 ,48.0 ,37.7 ,39.2 ,32.2 ,33.3 ,33.3 ,0.1467 ,30.9 ,30.9 ,4.77 ,27.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.45 ,""
2013/9/23 17:00,-2.48 ,-1.75 ,-0.007 ,32.7 ,32.4 ,32.4 ,32.0 ,32.1 ,32.1 ,32.5 ,32.1 ,32.1 ,106.8 ,45.9 ,32.5 ,32.7 ,32.4 ,32.9 ,32.5 ,33.0 ,33.2 ,32.2 ,32.5 ,32.8 ,32.5 ,32.2 ,34.5 ,48.0 ,37.6 ,39.2 ,32.1 ,33.2 ,33.3 ,0.1466 ,30.9 ,30.9 ,4.67 ,27.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.45 ,""
2013/9/23 23:00,-2.48 ,-1.75 ,-0.007 ,32.7 ,32.4 ,32.3 ,32.0 ,32.1 ,32.1 ,32.5 ,32.1 ,32.1 ,106.9 ,45.9 ,32.5 ,32.7 ,32.3 ,32.9 ,32.5 ,33.0 ,33.2 ,32.2 ,32.5 ,32.8 ,32.5 ,32.2 ,34.5 ,47.9 ,37.6 ,39.1 ,32.1 ,33.2 ,33.3 ,0.1465 ,30.9 ,30.9 ,4.67 ,27.0 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.45 ,""
2013/9/24 5:00,-2.48 ,-1.75 ,-0.007 ,32.7 ,32.3 ,32.2 ,31.9 ,32.1 ,32.0 ,32.4 ,32.0 ,32.0 ,106.8 ,45.8 ,32.4 ,32.6 ,32.3 ,32.8 ,32.4 ,33.0 ,33.1 ,32.1 ,32.4 ,32.7 ,32.4 ,32.1 ,34.4 ,47.8 ,37.6 ,39.1 ,32.1 ,33.1 ,33.3 ,0.1462 ,30.9 ,30.9 ,4.67 ,26.5 ,0.02 ,0.07 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.45 ,""
2013/9/24 11:00,-2.48 ,-1.73 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.3 ,32.0 ,32.0 ,106.5 ,45.7 ,32.4 ,32.5 ,32.2 ,32.8 ,32.3 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.0 ,34.3 ,47.8 ,37.5 ,39.0 ,32.0 ,33.2 ,33.3 ,0.1459 ,30.9 ,30.9 ,4.57 ,26.5 ,0.02 ,0.06 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.44 ,0.45 ,""
2013/9/24 17:00,-2.47 ,-1.69 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,105.9 ,45.7 ,32.4 ,32.5 ,32.3 ,32.8 ,32.4 ,32.9 ,33.1 ,32.1 ,32.4 ,32.6 ,32.4 ,32.0 ,34.4 ,47.8 ,37.5 ,39.1 ,32.1 ,33.2 ,33.2 ,0.1456 ,30.9 ,30.9 ,4.57 ,26.5 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/24 23:00,-2.47 ,-1.69 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,106.0 ,45.7 ,32.4 ,32.6 ,32.2 ,32.8 ,32.4 ,32.9 ,33.1 ,32.1 ,32.4 ,32.6 ,32.4 ,32.1 ,34.4 ,47.8 ,37.5 ,39.0 ,32.0 ,33.2 ,33.5 ,0.1455 ,30.9 ,30.9 ,4.57 ,26.5 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/25 5:00,-2.46 ,-1.67 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,105.6 ,45.7 ,32.4 ,32.5 ,32.2 ,32.8 ,32.4 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.1 ,34.3 ,47.8 ,37.5 ,39.0 ,32.0 ,33.2 ,33.2 ,0.1452 ,30.9 ,30.9 ,4.57 ,27.0 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.45 ,""
2013/9/25 11:00,-2.46 ,-1.64 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,105.3 ,45.7 ,32.4 ,32.6 ,32.3 ,32.8 ,32.4 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.1 ,34.4 ,47.8 ,37.5 ,39.0 ,32.0 ,33.2 ,33.3 ,0.1448 ,30.9 ,30.9 ,4.57 ,27.0 ,0.02 ,0.06 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.44 ,0.45 ,""
2013/9/25 17:00,-2.45 ,-1.60 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.3 ,32.0 ,32.0 ,104.9 ,45.7 ,32.3 ,32.5 ,32.2 ,32.7 ,32.3 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.0 ,34.3 ,47.7 ,37.5 ,38.9 ,32.0 ,33.2 ,33.3 ,0.1442 ,30.9 ,30.9 ,4.57 ,27.0 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/25 23:00,-2.45 ,-1.59 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,104.7 ,45.7 ,32.4 ,32.5 ,32.2 ,32.7 ,32.3 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.0 ,34.3 ,47.8 ,37.6 ,38.9 ,32.0 ,33.2 ,33.4 ,0.1441 ,30.9 ,30.9 ,4.57 ,27.0 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/26 5:00,-2.45 ,-1.59 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,31.9 ,104.7 ,45.7 ,32.3 ,32.5 ,32.2 ,32.7 ,32.3 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.1 ,34.3 ,47.7 ,37.5 ,39.0 ,32.0 ,33.2 ,33.3 ,0.1441 ,30.9 ,30.9 ,4.57 ,27.5 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.45 ,""
2013/9/26 11:00,-2.46 ,-1.62 ,-0.007 ,32.6 ,32.3 ,32.3 ,32.0 ,32.1 ,32.0 ,32.4 ,32.0 ,32.0 ,105.2 ,45.7 ,32.4 ,32.6 ,32.3 ,32.8 ,32.4 ,32.9 ,33.1 ,32.1 ,32.5 ,32.7 ,32.4 ,32.1 ,34.4 ,47.8 ,37.6 ,39.0 ,32.0 ,33.1 ,33.2 ,0.1444 ,30.9 ,30.9 ,4.57 ,27.5 ,0.02 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.45 ,""
2013/9/26 17:00,-2.46 ,-1.64 ,-0.007 ,32.6 ,32.2 ,32.2 ,31.9 ,32.0 ,32.0 ,32.4 ,32.0 ,32.0 ,105.2 ,45.6 ,32.3 ,32.5 ,32.2 ,32.7 ,32.3 ,32.9 ,33.1 ,32.0 ,32.4 ,32.6 ,32.4 ,32.1 ,34.3 ,47.7 ,37.5 ,39.0 ,32.0 ,33.2 ,33.3 ,0.1445 ,30.9 ,30.9 ,4.57 ,27.0 ,0.03 ,0.07 ,28.19 ,-,-,0.425 ,0.030 ,20.9 ,,,0.44 ,0.45 ,""
2013/9/26 23:00,-2.47 ,-1.69 ,-0.007 ,32.5 ,32.2 ,32.1 ,31.8 ,31.9 ,31.9 ,32.3 ,31.9 ,31.9 ,105.9 ,45.5 ,32.3 ,32.4 ,32.1 ,32.7 ,32.3 ,32.8 ,33.0 ,31.9 ,32.3 ,32.5 ,32.3 ,32.0 ,34.2 ,47.5 ,37.4 ,38.8 ,31.9 ,33.0 ,33.2 ,0.1448 ,30.9 ,30.9 ,4.57 ,27.0 ,0.03 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.44 ,0.45 ,""
2013/9/27 5:00,-2.48 ,-1.73 ,-0.007 ,32.4 ,32.0 ,32.0 ,31.6 ,31.8 ,31.8 ,32.1 ,31.8 ,31.8 ,106.2 ,45.3 ,32.1 ,32.3 ,32.0 ,32.5 ,32.1 ,32.7 ,32.9 ,31.8 ,32.2 ,32.4 ,32.2 ,31.8 ,34.1 ,47.3 ,37.2 ,38.7 ,31.7 ,33.0 ,33.4 ,0.1453 ,30.9 ,30.9 ,4.57 ,26.5 ,0.03 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.44 ,0.45 ,""
2013/9/27 11:00,-2.48 ,-1.76 ,-0.007 ,32.3 ,31.9 ,31.9 ,31.5 ,31.7 ,31.7 ,32.0 ,31.7 ,31.6 ,106.6 ,45.2 ,32.0 ,32.2 ,31.9 ,32.4 ,32.0 ,32.6 ,32.7 ,31.6 ,32.1 ,32.2 ,32.1 ,31.7 ,34.0 ,47.1 ,37.0 ,38.5 ,31.7 ,32.9 ,33.1 ,0.1457 ,30.9 ,30.9 ,4.47 ,26.0 ,0.03 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.44 ,0.45 ,""
2013/9/27 17:00,-2.48 ,-1.76 ,-0.007 ,32.3 ,31.9 ,31.9 ,31.5 ,31.7 ,31.7 ,32.0 ,31.7 ,31.6 ,106.5 ,45.1 ,32.0 ,32.2 ,31.9 ,32.4 ,32.0 ,32.6 ,32.8 ,31.7 ,32.1 ,32.3 ,32.1 ,31.7 ,34.0 ,47.2 ,37.1 ,38.5 ,31.7 ,32.9 ,33.0 ,0.1459 ,30.9 ,30.9 ,4.47 ,26.0 ,0.02 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.44 ,0.45 ,""
2013/9/27 23:00,-2.49 ,-1.79 ,-0.007 ,32.2 ,31.9 ,31.9 ,31.5 ,31.6 ,31.6 ,32.0 ,31.6 ,31.6 ,107.2 ,45.1 ,32.0 ,32.2 ,31.9 ,32.4 ,32.0 ,32.5 ,32.7 ,31.6 ,32.0 ,32.2 ,32.0 ,31.7 ,34.0 ,47.1 ,37.1 ,38.5 ,31.6 ,32.9 ,33.0 ,0.1462 ,30.9 ,30.9 ,4.47 ,25.5 ,0.02 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.45 ,""
2013/9/28 5:00,-2.49 ,-1.80 ,-0.007 ,32.2 ,31.8 ,31.7 ,31.4 ,31.5 ,31.6 ,31.9 ,31.5 ,31.5 ,107.1 ,44.9 ,31.9 ,32.1 ,31.8 ,32.3 ,31.9 ,32.5 ,32.6 ,31.5 ,31.9 ,32.1 ,31.9 ,31.6 ,33.8 ,46.9 ,37.0 ,38.4 ,31.5 ,32.7 ,33.2 ,0.1463 ,30.9 ,30.9 ,4.47 ,25.5 ,0.02 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/28 11:00,-2.49 ,-1.80 ,-0.007 ,32.1 ,31.7 ,31.7 ,31.3 ,31.4 ,31.4 ,31.8 ,31.5 ,31.4 ,107.3 ,44.8 ,31.8 ,32.0 ,31.7 ,32.1 ,31.8 ,32.3 ,32.5 ,31.4 ,31.8 ,32.0 ,31.8 ,31.5 ,33.7 ,46.8 ,36.8 ,38.3 ,31.4 ,32.6 ,32.9 ,0.1464 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.09 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/28 17:00,-2.48 ,-1.79 ,-0.007 ,32.1 ,31.7 ,31.7 ,31.3 ,31.5 ,31.5 ,31.8 ,31.5 ,31.4 ,106.9 ,44.8 ,31.8 ,32.0 ,31.7 ,32.2 ,31.8 ,32.4 ,32.5 ,31.4 ,31.8 ,32.0 ,31.8 ,31.5 ,33.7 ,46.8 ,36.9 ,38.3 ,31.4 ,32.6 ,32.9 ,0.1463 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.09 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/28 23:00,-2.49 ,-1.81 ,-0.007 ,32.1 ,31.7 ,31.6 ,31.3 ,31.4 ,31.4 ,31.8 ,31.5 ,31.4 ,107.2 ,44.8 ,31.8 ,32.0 ,31.7 ,32.1 ,31.8 ,32.3 ,32.4 ,31.4 ,31.8 ,32.0 ,31.8 ,31.4 ,33.7 ,46.7 ,36.8 ,38.3 ,31.4 ,32.7 ,32.9 ,0.1465 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/9/29 5:00,-2.49 ,-1.81 ,-0.007 ,32.0 ,31.6 ,31.5 ,31.2 ,31.4 ,31.4 ,31.7 ,31.4 ,31.3 ,107.3 ,44.6 ,31.7 ,31.9 ,31.6 ,32.1 ,31.7 ,32.2 ,32.4 ,31.3 ,31.7 ,31.9 ,31.7 ,31.4 ,33.6 ,46.6 ,36.8 ,38.2 ,31.4 ,32.7 ,33.1 ,0.1464 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.07 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/9/29 11:00,-2.48 ,-1.80 ,-0.007 ,31.9 ,31.5 ,31.5 ,31.2 ,31.3 ,31.3 ,31.6 ,31.3 ,31.3 ,106.9 ,44.6 ,31.7 ,31.8 ,31.5 ,32.0 ,31.6 ,32.2 ,32.3 ,31.3 ,31.7 ,31.9 ,31.7 ,31.3 ,33.6 ,46.5 ,36.7 ,38.1 ,31.3 ,32.6 ,32.6 ,0.1463 ,30.9 ,30.9 ,4.47 ,24.5 ,0.02 ,0.06 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/9/29 17:00,-2.47 ,-1.78 ,-0.007 ,31.9 ,31.6 ,31.5 ,31.2 ,31.3 ,31.3 ,31.7 ,31.3 ,31.3 ,106.7 ,44.6 ,31.7 ,31.8 ,31.5 ,32.0 ,31.7 ,32.2 ,32.4 ,31.3 ,31.7 ,31.9 ,31.7 ,31.3 ,33.6 ,46.6 ,36.7 ,38.1 ,31.3 ,32.5 ,32.6 ,0.1461 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.08 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/9/29 23:00,-2.47 ,-1.78 ,-0.007 ,32.0 ,31.6 ,31.6 ,31.2 ,31.4 ,31.4 ,31.7 ,31.4 ,31.3 ,107.0 ,44.6 ,31.7 ,31.9 ,31.6 ,32.0 ,31.7 ,32.2 ,32.4 ,31.3 ,31.7 ,31.9 ,31.7 ,31.4 ,33.6 ,46.6 ,36.8 ,38.1 ,31.4 ,32.6 ,32.7 ,0.1463 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.08 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/9/30 5:00,-2.48 ,-1.79 ,-0.007 ,31.9 ,31.5 ,31.5 ,31.2 ,31.3 ,31.3 ,31.6 ,31.3 ,31.3 ,106.8 ,44.5 ,31.6 ,31.8 ,31.5 ,32.0 ,31.6 ,32.2 ,32.3 ,31.3 ,31.7 ,31.9 ,31.7 ,31.3 ,33.5 ,46.5 ,36.7 ,38.1 ,31.3 ,32.5 ,32.9 ,0.1462 ,30.9 ,30.9 ,4.47 ,25.0 ,0.02 ,0.10 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/30 11:00,-2.48 ,-1.78 ,-0.007 ,31.8 ,31.5 ,31.4 ,31.1 ,31.3 ,31.3 ,31.6 ,31.3 ,31.2 ,106.8 ,44.5 ,31.6 ,31.8 ,31.5 ,32.0 ,31.6 ,32.2 ,32.3 ,31.3 ,31.7 ,31.8 ,31.6 ,31.3 ,33.5 ,46.4 ,36.6 ,38.1 ,31.3 ,32.4 ,32.5 ,0.1462 ,30.9 ,30.9 ,4.47 ,25.0 ,0.03 ,0.10 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/30 17:00,-2.47 ,-1.77 ,-0.007 ,31.8 ,31.4 ,31.4 ,31.1 ,31.2 ,31.3 ,31.5 ,31.2 ,31.2 ,106.7 ,44.4 ,31.5 ,31.7 ,31.4 ,31.9 ,31.5 ,32.1 ,32.2 ,31.2 ,31.6 ,31.8 ,31.6 ,31.2 ,33.5 ,46.4 ,36.6 ,38.0 ,31.2 ,32.3 ,32.5 ,0.1460 ,30.9 ,30.9 ,4.36 ,25.0 ,0.03 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/9/30 23:00,-2.47 ,-1.77 ,-0.007 ,31.8 ,31.4 ,31.4 ,31.1 ,31.2 ,31.2 ,31.5 ,31.2 ,31.2 ,106.6 ,44.3 ,31.5 ,31.7 ,31.4 ,31.9 ,31.5 ,32.1 ,32.2 ,31.2 ,31.6 ,31.7 ,31.6 ,31.2 ,33.4 ,46.3 ,36.6 ,37.9 ,31.2 ,32.4 ,32.8 ,0.1459 ,30.9 ,30.9 ,4.36 ,25.0 ,0.03 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.44 ,0.44 ,""
2013/10/1 5:00,-2.47 ,-1.75 ,-0.007 ,31.7 ,31.4 ,31.4 ,31.0 ,31.1 ,31.2 ,31.5 ,31.2 ,31.1 ,106.5 ,44.3 ,31.5 ,31.7 ,31.4 ,31.8 ,31.5 ,32.0 ,32.2 ,31.1 ,31.5 ,31.7 ,31.5 ,31.2 ,33.4 ,46.3 ,36.5 ,37.9 ,31.2 ,32.3 ,32.4 ,0.1457 ,30.9 ,30.9 ,4.36 ,25.0 ,0.03 ,0.09 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/1 11:00,-2.47 ,-1.74 ,-0.007 ,31.7 ,31.3 ,31.3 ,31.0 ,31.1 ,31.1 ,31.5 ,31.1 ,31.1 ,106.1 ,44.2 ,31.4 ,31.6 ,31.3 ,31.8 ,31.4 ,32.0 ,32.2 ,31.1 ,31.5 ,31.7 ,31.5 ,31.1 ,33.4 ,46.3 ,36.5 ,37.9 ,31.1 ,32.3 ,32.5 ,0.1455 ,30.9 ,30.9 ,4.36 ,25.0 ,0.03 ,0.08 ,26.66 ,-,-,0.390 ,0.020 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/1 17:00,-2.46 ,-1.71 ,-0.007 ,31.7 ,31.4 ,31.3 ,31.0 ,31.1 ,31.1 ,31.4 ,31.1 ,31.1 ,105.8 ,44.2 ,31.5 ,31.6 ,31.4 ,31.8 ,31.5 ,32.0 ,32.1 ,31.1 ,31.5 ,31.7 ,31.5 ,31.1 ,33.4 ,46.2 ,36.4 ,37.8 ,31.1 ,32.3 ,32.3 ,0.1452 ,30.9 ,30.9 ,4.36 ,25.5 ,0.03 ,0.10 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/1 23:00,-2.46 ,-1.71 ,-0.007 ,31.7 ,31.4 ,31.3 ,31.0 ,31.1 ,31.1 ,31.5 ,31.1 ,31.1 ,105.9 ,44.2 ,31.4 ,31.6 ,31.4 ,31.8 ,31.4 ,32.0 ,32.2 ,31.1 ,31.5 ,31.7 ,31.5 ,31.2 ,33.4 ,46.2 ,36.4 ,37.8 ,31.1 ,32.3 ,32.6 ,0.1453 ,30.9 ,30.9 ,4.36 ,25.5 ,0.03 ,0.10 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/2 5:00,-2.46 ,-1.70 ,-0.007 ,31.7 ,31.4 ,31.3 ,31.0 ,31.1 ,31.1 ,31.4 ,31.1 ,31.1 ,105.7 ,44.2 ,31.5 ,31.6 ,31.4 ,31.8 ,31.4 ,32.0 ,32.1 ,31.1 ,31.5 ,31.6 ,31.5 ,31.1 ,33.3 ,46.2 ,36.4 ,37.8 ,31.1 ,32.4 ,32.5 ,0.1451 ,30.9 ,30.9 ,4.36 ,26.0 ,0.03 ,0.13 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/2 11:00,-2.45 ,-1.68 ,-0.007 ,31.7 ,31.4 ,31.3 ,31.0 ,31.1 ,31.1 ,31.5 ,31.1 ,31.1 ,105.5 ,44.2 ,31.5 ,31.6 ,31.3 ,31.8 ,31.4 ,32.0 ,32.2 ,31.1 ,31.5 ,31.7 ,31.5 ,31.1 ,33.3 ,46.2 ,36.5 ,37.8 ,31.2 ,32.3 ,32.3 ,0.1449 ,30.9 ,30.9 ,4.36 ,26.0 ,0.03 ,-,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.44 ,0.44 ,""
2013/10/2 17:00,-2.45 ,-1.64 ,-0.007 ,31.7 ,31.3 ,31.3 ,30.9 ,31.1 ,31.1 ,31.4 ,31.1 ,31.1 ,105.0 ,44.1 ,31.4 ,31.6 ,31.3 ,31.8 ,31.4 ,32.0 ,32.1 ,31.1 ,31.4 ,31.6 ,31.4 ,31.1 ,33.3 ,46.2 ,36.4 ,37.8 ,31.1 ,32.2 ,32.4 ,0.1442 ,30.9 ,30.9 ,4.26 ,26.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.44 ,0.44 ,""
2013/10/2 23:00,-2.45 ,-1.62 ,-0.007 ,31.6 ,31.3 ,31.2 ,30.9 ,31.0 ,31.1 ,31.4 ,31.0 ,31.0 ,104.7 ,44.1 ,31.4 ,31.5 ,31.3 ,31.7 ,31.4 ,31.9 ,32.1 ,31.0 ,31.4 ,31.6 ,31.4 ,31.1 ,33.3 ,46.1 ,36.4 ,37.8 ,31.1 ,32.1 ,32.5 ,0.1441 ,30.9 ,30.9 ,4.26 ,26.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.44 ,0.44 ,""
2013/10/3 5:00,-2.45 ,-1.65 ,-0.007 ,31.6 ,31.3 ,31.2 ,30.9 ,31.0 ,31.0 ,31.4 ,31.0 ,31.0 ,105.1 ,44.1 ,31.4 ,31.5 ,31.3 ,31.7 ,31.4 ,31.9 ,32.0 ,31.0 ,31.4 ,31.6 ,31.4 ,31.0 ,33.3 ,46.1 ,36.4 ,37.8 ,31.1 ,32.3 ,32.3 ,0.1446 ,30.9 ,30.9 ,4.26 ,26.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.44 ,0.44 ,""
2013/10/3 11:00,-2.45 ,-1.68 ,-0.007 ,31.6 ,31.3 ,31.2 ,30.9 ,31.0 ,31.0 ,31.3 ,31.1 ,31.0 ,105.5 ,44.0 ,31.4 ,31.5 ,31.3 ,31.7 ,31.4 ,31.9 ,32.1 ,31.0 ,31.4 ,31.6 ,31.4 ,31.1 ,33.3 ,46.1 ,36.4 ,37.8 ,31.1 ,32.0 ,32.1 ,0.1449 ,30.9 ,30.9 ,4.26 ,26.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.44 ,0.44 ,""
2013/10/3 17:00,-2.45 ,-1.70 ,-0.007 ,31.6 ,31.3 ,31.2 ,30.9 ,31.0 ,31.0 ,31.4 ,31.0 ,31.0 ,105.6 ,44.0 ,31.4 ,31.5 ,31.2 ,31.7 ,31.3 ,31.9 ,32.0 ,31.0 ,31.4 ,31.6 ,31.4 ,31.0 ,33.3 ,46.1 ,36.4 ,37.8 ,31.1 ,32.0 ,32.1 ,0.1452 ,30.9 ,30.9 ,4.26 ,26.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.44 ,0.44 ,""
2013/10/3 23:00,-2.46 ,-1.75 ,-0.007 ,31.6 ,31.3 ,31.2 ,30.9 ,31.0 ,31.0 ,31.4 ,31.0 ,31.0 ,106.2 ,44.0 ,31.4 ,31.5 ,31.2 ,31.7 ,31.4 ,31.9 ,32.0 ,31.0 ,31.4 ,31.6 ,31.4 ,31.0 ,33.2 ,46.1 ,36.4 ,37.8 ,31.0 ,32.0 ,32.4 ,0.1457 ,30.9 ,30.9 ,4.26 ,26.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.44 ,""
2013/10/4 5:00,-2.47 ,-1.79 ,-0.007 ,31.5 ,31.2 ,31.2 ,30.8 ,31.0 ,31.0 ,31.3 ,31.0 ,30.9 ,106.6 ,43.9 ,31.3 ,31.5 ,31.2 ,31.6 ,31.3 ,31.8 ,32.0 ,31.0 ,31.3 ,31.5 ,31.3 ,31.0 ,33.2 ,45.9 ,36.3 ,37.7 ,31.0 ,32.0 ,32.1 ,0.1461 ,30.9 ,30.9 ,4.26 ,26.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,21.0 ,,,0.44 ,0.44 ,""
2013/10/4 11:00,-2.48 ,-1.81 ,-0.007 ,31.4 ,31.1 ,31.1 ,30.7 ,30.9 ,30.9 ,31.2 ,30.9 ,30.8 ,107.2 ,43.7 ,31.2 ,31.4 ,31.1 ,31.5 ,31.2 ,31.7 ,31.9 ,30.8 ,31.3 ,31.4 ,31.2 ,30.9 ,33.1 ,45.8 ,36.2 ,37.6 ,30.9 ,32.0 ,32.1 ,0.1465 ,30.9 ,30.9 ,4.26 ,26.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/4 17:00,-2.47 ,-1.81 ,-0.008 ,31.4 ,31.0 ,31.0 ,30.7 ,30.8 ,30.8 ,31.2 ,30.9 ,30.8 ,107.0 ,43.7 ,31.2 ,31.3 ,31.1 ,31.5 ,31.2 ,31.7 ,31.8 ,30.8 ,31.2 ,31.4 ,31.2 ,30.8 ,33.1 ,45.8 ,36.1 ,37.6 ,30.9 ,32.0 ,32.2 ,0.1466 ,30.9 ,30.9 ,4.26 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/4 23:00,-2.48 ,-1.82 ,-0.008 ,31.4 ,31.0 ,31.0 ,30.6 ,30.8 ,30.8 ,31.1 ,30.8 ,30.8 ,107.5 ,43.6 ,31.1 ,31.3 ,31.0 ,31.4 ,31.1 ,31.6 ,31.8 ,30.7 ,31.1 ,31.3 ,31.1 ,30.8 ,33.0 ,45.7 ,36.1 ,37.5 ,30.8 ,31.9 ,32.0 ,0.1469 ,30.9 ,30.9 ,4.16 ,25.5 ,0.03 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/5 5:00,-2.48 ,-1.82 ,-0.008 ,31.3 ,30.9 ,30.9 ,30.6 ,30.7 ,30.7 ,31.1 ,30.7 ,30.7 ,107.5 ,43.5 ,31.1 ,31.2 ,30.9 ,31.4 ,31.0 ,31.6 ,31.7 ,30.7 ,31.1 ,31.3 ,31.1 ,30.7 ,32.9 ,45.6 ,36.0 ,37.4 ,30.7 ,31.8 ,32.1 ,0.1469 ,30.9 ,30.9 ,4.16 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/5 11:00,-2.48 ,-1.82 ,-0.008 ,31.3 ,30.9 ,30.9 ,30.5 ,30.7 ,30.7 ,31.0 ,30.7 ,30.6 ,107.5 ,43.4 ,31.0 ,31.2 ,30.9 ,31.3 ,31.0 ,31.5 ,31.7 ,30.6 ,31.0 ,31.2 ,31.0 ,30.7 ,32.9 ,45.5 ,36.0 ,37.4 ,30.7 ,31.8 ,32.2 ,0.1470 ,30.9 ,30.9 ,4.05 ,25.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/5 17:00,-2.48 ,-1.81 ,-0.008 ,31.2 ,30.9 ,30.8 ,30.5 ,30.6 ,30.6 ,30.9 ,30.7 ,30.6 ,107.5 ,43.3 ,30.9 ,31.1 ,30.8 ,31.3 ,30.9 ,31.5 ,31.6 ,30.6 ,31.0 ,31.2 ,31.0 ,30.6 ,32.8 ,45.5 ,35.9 ,37.3 ,30.6 ,31.8 ,31.9 ,0.1468 ,30.9 ,30.9 ,4.05 ,25.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/5 23:00,-2.48 ,-1.82 ,-0.008 ,31.2 ,30.8 ,30.8 ,30.5 ,30.6 ,30.6 ,30.9 ,30.7 ,30.6 ,107.5 ,43.3 ,30.9 ,31.1 ,30.8 ,31.3 ,30.9 ,31.5 ,31.6 ,30.5 ,30.9 ,31.1 ,30.9 ,30.6 ,32.8 ,45.4 ,35.9 ,37.3 ,30.6 ,31.7 ,31.8 ,0.1468 ,30.9 ,30.9 ,4.05 ,24.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.44 ,0.44 ,""
2013/10/6 5:00,-2.48 ,-1.81 ,-0.008 ,31.2 ,30.8 ,30.8 ,30.4 ,30.6 ,30.6 ,30.9 ,30.6 ,30.5 ,107.5 ,43.3 ,30.9 ,31.1 ,30.8 ,31.2 ,30.9 ,31.5 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.5 ,32.8 ,45.4 ,35.9 ,37.3 ,30.6 ,31.7 ,32.1 ,0.1468 ,30.9 ,30.9 ,4.05 ,24.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/6 11:00,-2.47 ,-1.81 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.6 ,30.9 ,30.5 ,30.5 ,107.4 ,43.2 ,30.9 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.5 ,32.8 ,45.4 ,35.9 ,37.3 ,30.5 ,31.6 ,31.7 ,0.1469 ,30.9 ,30.9 ,4.05 ,24.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/6 17:00,-2.47 ,-1.81 ,-0.008 ,31.1 ,30.8 ,30.8 ,30.4 ,30.5 ,30.5 ,30.9 ,30.5 ,30.5 ,107.4 ,43.2 ,30.9 ,31.1 ,30.8 ,31.2 ,30.9 ,31.4 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.6 ,32.8 ,45.4 ,35.9 ,37.3 ,30.6 ,31.7 ,31.8 ,0.1470 ,30.9 ,30.9 ,4.05 ,24.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/6 23:00,-2.47 ,-1.81 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.6 ,30.5 ,107.5 ,43.2 ,30.9 ,31.0 ,30.7 ,31.2 ,30.9 ,31.4 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.5 ,32.8 ,45.4 ,35.9 ,37.3 ,30.6 ,31.6 ,31.7 ,0.1470 ,30.9 ,30.8 ,4.05 ,24.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.44 ,0.44 ,""
2013/10/7 5:00,-2.47 ,-1.80 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,107.2 ,43.2 ,30.9 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.9 ,31.0 ,30.9 ,30.5 ,32.7 ,45.4 ,35.9 ,37.3 ,30.5 ,31.6 ,32.0 ,0.1469 ,30.9 ,30.9 ,4.05 ,24.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.44 ,0.44 ,""
2013/10/7 11:00,-2.47 ,-1.81 ,-,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,107.4 ,43.2 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.9 ,31.0 ,30.8 ,30.5 ,32.7 ,45.3 ,35.9 ,37.2 ,30.5 ,31.6 ,31.8 ,0.1471 ,30.9 ,30.8 ,4.05 ,25.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.9 ,,,-,-,""
2013/10/7 17:00,-2.46 ,-1.78 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,107.1 ,43.2 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.5 ,32.8 ,45.4 ,35.9 ,37.3 ,30.5 ,31.6 ,31.7 ,0.1467 ,30.9 ,30.8 ,4.05 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.44 ,0.42 ,""
2013/10/7 23:00,-2.46 ,-1.77 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.5 ,30.5 ,106.9 ,43.2 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.9 ,31.0 ,30.9 ,30.5 ,32.7 ,45.4 ,35.9 ,37.3 ,30.5 ,31.5 ,31.7 ,0.1465 ,30.9 ,30.8 ,4.05 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.44 ,0.43 ,""
2013/10/8 5:00,-2.46 ,-1.75 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.6 ,30.5 ,106.7 ,43.2 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.4 ,35.9 ,37.3 ,30.5 ,31.5 ,31.6 ,0.1462 ,30.9 ,30.8 ,4.05 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/8 11:00,-2.45 ,-1.73 ,-0.008 ,31.0 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.5 ,30.4 ,106.2 ,43.2 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.3 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.4 ,35.9 ,37.3 ,30.5 ,31.7 ,31.7 ,0.1460 ,30.9 ,30.8 ,4.05 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/8 17:00,-2.45 ,-1.70 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.6 ,30.5 ,106.0 ,43.3 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.4 ,35.9 ,37.3 ,30.5 ,31.5 ,31.6 ,0.1457 ,30.8 ,30.8 ,4.05 ,25.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.44 ,0.44 ,""
2013/10/8 23:00,-2.45 ,-1.71 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,106.0 ,43.3 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.5 ,36.0 ,37.4 ,30.5 ,31.6 ,31.9 ,0.1458 ,30.9 ,30.8 ,4.05 ,26.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/9 5:00,-2.44 ,-1.69 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,105.9 ,43.3 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.4 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.5 ,36.0 ,37.4 ,30.5 ,31.5 ,31.6 ,0.1457 ,30.9 ,30.8 ,4.05 ,26.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/9 11:00,-2.44 ,-1.65 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.9 ,30.5 ,30.5 ,105.4 ,43.3 ,30.9 ,31.0 ,30.8 ,31.2 ,30.9 ,31.4 ,31.5 ,30.5 ,30.9 ,31.1 ,30.9 ,30.6 ,32.8 ,45.5 ,36.0 ,37.4 ,30.5 ,31.5 ,31.7 ,0.1450 ,30.8 ,30.8 ,4.26 ,26.0 ,0.03 ,0.03 ,22.77 ,-,-,0.440 ,0.020 ,21.0 ,,,0.44 ,0.44 ,""
2013/10/9 17:00,-2.43 ,-1.57 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.8 ,30.5 ,30.5 ,104.6 ,43.3 ,30.8 ,31.0 ,30.7 ,31.2 ,30.8 ,31.3 ,31.5 ,30.5 ,30.8 ,31.0 ,30.8 ,30.5 ,32.7 ,45.5 ,36.0 ,37.4 ,30.5 ,31.5 ,31.6 ,0.1442 ,30.9 ,30.8 ,4.26 ,26.5 ,0.03 ,0.04 ,22.77 ,-,-,0.440 ,0.020 ,19.9 ,,,0.44 ,0.44 ,""
2013/10/9 23:00,-2.43 ,-1.60 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.5 ,30.5 ,104.7 ,43.6 ,30.9 ,31.0 ,30.7 ,31.3 ,30.9 ,31.4 ,31.4 ,30.6 ,30.9 ,31.0 ,30.9 ,30.5 ,33.0 ,46.7 ,37.3 ,38.7 ,30.6 ,31.6 ,31.7 ,0.1445 ,30.8 ,30.8 ,4.26 ,26.5 ,0.04 ,0.04 ,22.77 ,-,-,0.440 ,0.020 ,19.5 ,,,0.44 ,0.44 ,""
2013/10/10 5:00,-2.43 ,-1.64 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.5 ,30.5 ,105.3 ,44.9 ,30.9 ,31.0 ,30.7 ,31.6 ,30.9 ,31.4 ,31.4 ,30.8 ,30.9 ,31.0 ,31.0 ,30.6 ,33.5 ,49.1 ,39.6 ,41.0 ,30.6 ,31.5 ,31.7 ,0.1451 ,30.9 ,30.8 ,4.26 ,27.0 ,0.04 ,0.04 ,22.77 ,-,-,0.440 ,0.020 ,19.7 ,,,0.44 ,0.44 ,""
2013/10/10 11:00,-2.44 ,-1.68 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.4 ,30.4 ,105.8 ,47.0 ,30.9 ,31.0 ,30.7 ,32.1 ,30.9 ,31.4 ,31.4 ,31.0 ,30.9 ,31.0 ,31.1 ,30.6 ,34.0 ,52.1 ,42.1 ,43.7 ,30.5 ,31.5 ,31.7 ,0.1456 ,30.8 ,30.8 ,3.95 ,27.0 ,0.04 ,0.04 ,22.77 ,-,-,0.440 ,0.020 ,19.9 ,,,0.44 ,0.44 ,""
2013/10/10 17:00,-2.44 ,-1.69 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,30.9 ,30.4 ,30.4 ,105.8 ,47.9 ,30.9 ,31.1 ,30.7 ,32.1 ,30.9 ,31.4 ,31.5 ,31.0 ,30.9 ,31.1 ,31.1 ,30.6 ,33.9 ,52.5 ,41.8 ,43.4 ,30.4 ,31.5 ,31.7 ,0.1457 ,30.8 ,30.8 ,3.95 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.0 ,,,0.44 ,0.44 ,""
2013/10/10 23:00,-2.44 ,-1.70 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,31.0 ,30.4 ,30.4 ,106.0 ,48.0 ,30.9 ,31.1 ,30.7 ,31.9 ,30.9 ,31.4 ,31.5 ,30.9 ,30.9 ,31.1 ,31.0 ,30.5 ,33.8 ,52.1 ,41.2 ,42.8 ,30.3 ,31.6 ,31.9 ,0.1459 ,30.8 ,30.8 ,3.95 ,27.0 ,0.04 ,0.04 ,23.61 ,-,-,0.435 ,0.020 ,20.2 ,,,0.44 ,0.44 ,""
2013/10/11 5:00,-2.43 ,-1.67 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.5 ,30.5 ,30.9 ,30.4 ,30.4 ,105.6 ,48.0 ,30.9 ,31.1 ,30.7 ,31.8 ,30.9 ,31.4 ,31.5 ,30.9 ,30.9 ,31.1 ,31.0 ,30.5 ,33.6 ,51.5 ,40.5 ,42.0 ,30.3 ,31.6 ,31.7 ,0.1455 ,30.8 ,30.8 ,3.95 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.3 ,,,0.44 ,0.44 ,""
2013/10/11 11:00,-2.43 ,-1.64 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.4 ,30.9 ,30.4 ,30.4 ,105.2 ,47.9 ,30.9 ,31.0 ,30.7 ,31.7 ,30.9 ,31.4 ,31.5 ,30.8 ,30.9 ,31.1 ,31.0 ,30.5 ,33.5 ,50.9 ,39.7 ,41.3 ,30.2 ,31.5 ,31.7 ,0.1451 ,30.9 ,30.8 ,3.85 ,27.0 ,0.04 ,0.04 ,23.27 ,-,-,0.420 ,0.020 ,20.4 ,,,0.44 ,0.44 ,""
2013/10/11 17:00,-2.42 ,-1.59 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,31.0 ,30.4 ,30.4 ,104.7 ,47.6 ,30.9 ,31.1 ,30.7 ,31.6 ,30.9 ,31.4 ,31.6 ,30.8 ,30.9 ,31.2 ,31.0 ,30.5 ,33.4 ,50.4 ,39.2 ,40.8 ,30.3 ,31.4 ,31.6 ,0.1446 ,30.8 ,30.8 ,3.85 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.1 ,,,0.44 ,0.44 ,""
2013/10/11 23:00,-2.42 ,-1.57 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,31.0 ,30.5 ,30.4 ,104.6 ,47.3 ,30.9 ,31.1 ,30.7 ,31.5 ,30.9 ,31.4 ,31.6 ,30.7 ,30.9 ,31.2 ,31.0 ,30.5 ,33.3 ,49.9 ,38.7 ,40.3 ,30.4 ,31.6 ,32.0 ,0.1445 ,30.8 ,30.8 ,3.74 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.0 ,,,0.44 ,0.44 ,""
2013/10/12 5:00,-2.42 ,-1.57 ,-0.008 ,31.1 ,30.8 ,30.7 ,30.4 ,30.5 ,30.5 ,31.0 ,30.5 ,30.4 ,104.6 ,47.0 ,30.9 ,31.1 ,30.7 ,31.5 ,30.9 ,31.4 ,31.6 ,30.7 ,30.9 ,31.2 ,30.9 ,30.5 ,33.3 ,49.5 ,38.3 ,39.8 ,30.5 ,31.6 ,31.7 ,0.1445 ,30.8 ,30.8 ,3.74 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,19.9 ,,,0.44 ,0.44 ,""
2013/10/12 11:00,-2.42 ,-1.57 ,-0.008 ,31.1 ,30.8 ,30.8 ,30.5 ,30.5 ,30.5 ,31.0 ,30.5 ,30.4 ,104.5 ,46.6 ,30.9 ,31.1 ,30.7 ,31.4 ,30.9 ,31.4 ,31.6 ,30.7 ,30.9 ,31.2 ,30.9 ,30.5 ,33.2 ,49.1 ,37.9 ,39.5 ,30.5 ,31.6 ,31.8 ,0.1444 ,30.8 ,30.8 ,3.74 ,27.0 ,0.04 ,0.04 ,23.27 ,-,-,0.420 ,0.020 ,19.9 ,,,0.44 ,0.44 ,""
2013/10/12 17:00,-2.42 ,-1.58 ,-0.008 ,31.2 ,30.8 ,30.8 ,30.5 ,30.5 ,30.5 ,31.0 ,30.5 ,30.5 ,104.4 ,46.3 ,30.9 ,31.1 ,30.8 ,31.4 ,30.9 ,31.4 ,31.6 ,30.7 ,30.9 ,31.2 ,31.0 ,30.5 ,33.3 ,49.0 ,38.0 ,39.6 ,30.5 ,31.6 ,31.7 ,0.1445 ,30.8 ,30.8 ,3.74 ,27.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,19.6 ,,,0.44 ,0.44 ,""
2013/10/12 23:00,-2.43 ,-1.62 ,-0.008 ,31.1 ,30.8 ,30.8 ,30.4 ,30.5 ,30.5 ,31.0 ,30.5 ,30.4 ,105.1 ,46.7 ,30.9 ,31.1 ,30.7 ,31.5 ,30.9 ,31.4 ,31.6 ,30.8 ,30.9 ,31.2 ,31.0 ,30.5 ,33.4 ,49.8 ,38.8 ,40.4 ,30.4 ,31.5 ,31.9 ,0.1450 ,30.8 ,30.8 ,3.74 ,27.5 ,0.04 ,0.05 ,23.71 ,-,-,0.440 ,0.020 ,19.8 ,,,0.44 ,0.44 ,""
2013/10/13 5:00,-2.43 ,-1.65 ,-0.008 ,31.1 ,30.7 ,30.7 ,30.3 ,30.4 ,30.4 ,30.9 ,30.4 ,30.3 ,105.5 ,46.6 ,30.8 ,31.0 ,30.7 ,31.4 ,30.8 ,31.4 ,31.5 ,30.7 ,30.8 ,31.1 ,30.9 ,30.5 ,33.3 ,49.5 ,38.5 ,40.0 ,30.4 ,31.6 ,31.8 ,0.1451 ,30.8 ,30.8 ,3.64 ,27.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,19.8 ,,,0.44 ,0.44 ,""
2013/10/13 11:00,-2.43 ,-1.67 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.3 ,30.4 ,30.3 ,30.8 ,30.3 ,30.3 ,105.5 ,46.8 ,30.8 ,31.0 ,30.6 ,31.4 ,30.8 ,31.3 ,31.5 ,30.7 ,30.8 ,31.1 ,30.9 ,30.4 ,33.3 ,50.0 ,38.9 ,40.5 ,30.3 ,31.7 ,31.8 ,0.1454 ,30.8 ,30.8 ,3.64 ,26.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.0 ,,,0.44 ,0.44 ,""
2013/10/13 17:00,-2.43 ,-1.67 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.3 ,30.4 ,30.4 ,30.8 ,30.4 ,30.3 ,105.6 ,47.1 ,30.8 ,31.0 ,30.6 ,31.5 ,30.8 ,31.3 ,31.5 ,30.7 ,30.8 ,31.1 ,30.9 ,30.4 ,33.5 ,50.6 ,39.6 ,41.2 ,30.3 ,31.7 ,31.9 ,0.1454 ,30.8 ,30.8 ,3.64 ,26.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,19.7 ,,,0.44 ,0.44 ,""
2013/10/13 23:00,-2.44 ,-1.73 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.3 ,30.4 ,30.3 ,30.9 ,30.4 ,30.3 ,106.3 ,48.6 ,30.8 ,31.0 ,30.6 ,31.9 ,30.8 ,31.3 ,31.5 ,30.9 ,30.8 ,31.1 ,31.0 ,30.5 ,33.9 ,52.9 ,41.6 ,43.2 ,30.3 ,31.7 ,31.7 ,0.1462 ,30.8 ,30.8 ,3.54 ,26.5 ,0.04 ,0.05 ,23.61 ,-,-,0.435 ,0.020 ,20.1 ,,,0.44 ,0.44 ,""
2013/10/14 5:00,-2.44 ,-1.74 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.2 ,30.3 ,30.3 ,30.8 ,30.3 ,30.3 ,106.5 ,48.6 ,30.8 ,31.0 ,30.6 ,31.8 ,30.8 ,31.3 ,31.5 ,30.8 ,30.8 ,31.1 ,30.9 ,30.4 ,33.7 ,52.3 ,40.8 ,42.4 ,30.2 ,31.5 ,31.8 ,0.1462 ,30.8 ,30.7 ,3.44 ,26.0 ,0.04 ,0.05 ,23.71 ,-,-,0.440 ,0.020 ,20.0 ,,,0.44 ,0.44 ,""
2013/10/14 11:00,-2.44 ,-1.75 ,-0.008 ,30.9 ,30.6 ,30.6 ,30.2 ,30.3 ,30.2 ,30.8 ,30.3 ,30.2 ,106.6 ,48.6 ,30.7 ,30.9 ,30.5 ,31.7 ,30.7 ,31.3 ,31.4 ,30.7 ,30.7 ,31.0 ,30.9 ,30.3 ,33.6 ,52.3 ,40.6 ,42.3 ,30.1 ,31.6 ,32.0 ,0.1463 ,30.8 ,30.8 ,3.44 ,25.0 ,0.04 ,0.05 ,23.27 ,-,-,0.420 ,0.020 ,20.3 ,,,0.44 ,0.44 ,""
2013/10/14 17:00,-2.43 ,-1.73 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.3 ,30.4 ,30.3 ,30.8 ,30.4 ,30.3 ,106.2 ,48.4 ,30.8 ,31.0 ,30.6 ,31.7 ,30.8 ,31.3 ,31.5 ,30.7 ,30.8 ,31.1 ,30.9 ,30.4 ,33.5 ,51.7 ,40.0 ,41.7 ,30.1 ,31.5 ,31.9 ,0.1462 ,30.8 ,30.7 ,3.44 ,25.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.2 ,,,0.44 ,0.44 ,""
2013/10/14 23:00,-2.44 ,-1.73 ,-0.008 ,31.0 ,30.7 ,30.6 ,30.3 ,30.3 ,30.3 ,30.8 ,30.3 ,30.3 ,106.3 ,48.0 ,30.8 ,31.0 ,30.6 ,31.6 ,30.8 ,31.3 ,31.5 ,30.7 ,30.8 ,31.1 ,30.9 ,30.4 ,33.4 ,51.1 ,39.4 ,41.1 ,30.0 ,31.4 ,31.7 ,0.1461 ,30.8 ,30.7 ,3.44 ,25.0 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.4 ,,,0.44 ,0.44 ,""
2013/10/15 5:00,-2.43 ,-1.71 ,-0.008 ,30.9 ,30.6 ,30.5 ,30.2 ,30.3 ,30.2 ,30.8 ,30.3 ,30.2 ,106.0 ,47.6 ,30.7 ,30.9 ,30.5 ,31.4 ,30.7 ,31.3 ,31.4 ,30.6 ,30.7 ,31.0 ,30.8 ,30.3 ,33.3 ,50.6 ,38.9 ,40.6 ,30.0 ,31.4 ,31.5 ,0.1458 ,30.8 ,30.7 ,3.33 ,24.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.3 ,,,0.44 ,0.44 ,""
2013/10/15 11:00,-2.43 ,-1.69 ,-0.008 ,30.9 ,30.6 ,30.5 ,30.2 ,30.3 ,30.2 ,30.7 ,30.2 ,30.2 ,105.8 ,47.2 ,30.7 ,30.9 ,30.5 ,31.3 ,30.7 ,31.3 ,31.4 ,30.5 ,30.7 ,31.0 ,30.7 ,30.3 ,33.2 ,50.1 ,38.4 ,40.1 ,29.9 ,31.4 ,31.6 ,0.1456 ,30.8 ,30.7 ,3.33 ,24.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.4 ,,,0.44 ,0.44 ,""
2013/10/15 17:00,-2.42 ,-1.66 ,-0.008 ,30.9 ,30.6 ,30.5 ,30.2 ,30.3 ,30.2 ,30.8 ,30.3 ,30.2 ,105.4 ,47.0 ,30.7 ,30.9 ,30.5 ,31.3 ,30.7 ,31.3 ,31.4 ,30.6 ,30.7 ,31.0 ,30.7 ,30.3 ,33.2 ,49.7 ,38.1 ,39.7 ,30.0 ,31.3 ,31.4 ,0.1453 ,30.7 ,30.7 ,3.33 ,24.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.3 ,,,0.44 ,0.44 ,""
2013/10/15 23:00,-2.42 ,-1.62 ,-0.008 ,31.0 ,30.6 ,30.5 ,30.2 ,30.3 ,30.3 ,30.8 ,30.3 ,30.2 ,105.1 ,46.7 ,30.7 ,30.9 ,30.5 ,31.2 ,30.7 ,31.3 ,31.4 ,30.5 ,30.7 ,31.0 ,30.7 ,30.3 ,33.1 ,49.3 ,37.8 ,39.4 ,29.9 ,31.3 ,31.4 ,0.1447 ,30.8 ,30.7 ,3.33 ,24.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,20.7 ,,,0.44 ,0.44 ,""
2013/10/16 5:00,-2.41 ,-1.55 ,-0.008 ,30.9 ,30.6 ,30.5 ,30.2 ,30.3 ,30.2 ,30.7 ,30.3 ,30.2 ,104.0 ,46.7 ,30.7 ,30.9 ,30.5 ,31.2 ,30.7 ,31.2 ,31.4 ,30.5 ,30.7 ,31.0 ,30.7 ,30.3 ,33.0 ,48.9 ,37.6 ,39.1 ,29.9 ,31.3 ,31.4 ,0.1436 ,30.7 ,30.7 ,3.33 ,24.5 ,0.04 ,0.04 ,23.71 ,-,-,0.440 ,0.020 ,21.0 ,,,0.44 ,0.44 ,""
2013/10/16 11:00,-2.42 ,-1.45 ,-0.008 ,30.4 ,30.0 ,29.9 ,29.3 ,29.6 ,29.7 ,30.1 ,29.9 ,29.7 ,102.4 ,45.7 ,30.1 ,30.4 ,30.1 ,30.7 ,30.3 ,31.0 ,31.0 ,29.9 ,30.3 ,30.5 ,30.3 ,29.9 ,32.5 ,47.9 ,37.0 ,38.5 ,29.5 ,31.3 ,31.3 ,0.1415 ,30.8 ,30.7 ,3.33 ,24.0 ,0.04 ,0.05 ,23.49 ,-,-,0.430 ,0.020 ,20.4 ,,,0.44 ,0.44 ,""
2013/10/16 17:00,-2.43 ,-1.59 ,-0.008 ,30.2 ,29.9 ,29.8 ,29.4 ,29.5 ,29.6 ,30.0 ,29.6 ,29.4 ,104.2 ,47.7 ,29.9 ,30.2 ,29.7 ,31.2 ,30.0 ,30.7 ,30.5 ,30.3 ,29.9 ,29.9 ,30.4 ,29.8 ,34.3 ,55.6 ,45.7 ,47.2 ,29.3 ,31.3 ,31.4 ,0.1436 ,30.7 ,30.7 ,3.33 ,24.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.025 ,19.6 ,,,0.44 ,0.44 ,""
2013/10/16 23:00,-2.45 ,-1.70 ,-0.008 ,30.3 ,30.0 ,29.9 ,29.6 ,29.7 ,29.6 ,30.2 ,29.7 ,29.6 ,105.6 ,51.2 ,30.1 ,30.3 ,29.9 ,31.9 ,30.1 ,30.7 ,30.7 ,30.5 ,30.1 ,30.1 ,30.5 ,29.9 ,34.4 ,58.2 ,46.5 ,48.2 ,29.2 ,31.2 ,31.3 ,0.1452 ,30.7 ,30.7 ,3.23 ,23.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.025 ,20.3 ,,,0.44 ,0.44 ,""
2013/10/17 5:00,-2.46 ,-1.78 ,-0.008 ,30.4 ,30.0 ,30.0 ,29.6 ,29.7 ,29.7 ,30.2 ,29.7 ,29.6 ,106.5 ,52.6 ,30.1 ,30.3 ,29.9 ,32.1 ,30.2 ,30.7 ,30.8 ,30.5 ,30.1 ,30.3 ,30.5 ,29.9 ,34.2 ,58.4 ,45.9 ,47.7 ,29.1 ,31.1 ,31.4 ,0.1461 ,30.7 ,30.6 ,3.13 ,23.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.44 ,0.44 ,""
2013/10/17 11:00,-2.46 ,-1.82 ,-0.008 ,30.3 ,30.0 ,29.9 ,29.6 ,29.7 ,29.6 ,30.2 ,29.6 ,29.5 ,107.0 ,52.8 ,30.1 ,30.3 ,29.9 ,32.0 ,30.1 ,30.6 ,30.8 ,30.5 ,30.1 ,30.3 ,30.4 ,29.7 ,33.9 ,57.7 ,44.8 ,46.6 ,28.9 ,31.0 ,31.2 ,0.1467 ,30.6 ,30.6 ,3.02 ,23.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.44 ,""
2013/10/17 17:00,-2.46 ,-1.82 ,-0.008 ,30.3 ,29.9 ,29.9 ,29.5 ,29.6 ,29.6 ,30.1 ,29.6 ,29.4 ,107.2 ,52.2 ,30.0 ,30.3 ,29.8 ,31.8 ,30.1 ,30.6 ,30.8 ,30.3 ,30.0 ,30.3 ,30.3 ,29.7 ,33.7 ,56.6 ,43.7 ,45.5 ,29.1 ,31.0 ,31.2 ,0.1471 ,30.6 ,30.6 ,2.92 ,23.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.44 ,0.44 ,""
2013/10/17 23:00,-2.47 ,-1.83 ,-0.008 ,30.3 ,29.9 ,29.8 ,29.4 ,29.6 ,29.5 ,30.1 ,29.6 ,29.4 ,107.7 ,51.6 ,30.0 ,30.2 ,29.8 ,31.6 ,30.0 ,30.6 ,30.7 ,30.2 ,30.0 ,30.3 ,30.2 ,29.6 ,33.4 ,55.5 ,42.4 ,44.3 ,29.1 ,31.0 ,31.2 ,0.1475 ,30.6 ,30.6 ,2.92 ,23.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/18 5:00,-2.48 ,-1.83 ,-0.008 ,30.2 ,29.8 ,29.8 ,29.3 ,29.5 ,29.4 ,30.0 ,29.5 ,29.4 ,107.8 ,50.9 ,29.9 ,30.2 ,29.8 ,31.3 ,30.0 ,30.5 ,30.7 ,30.1 ,29.9 ,30.2 ,30.1 ,29.6 ,33.1 ,54.3 ,41.3 ,43.2 ,29.0 ,30.8 ,31.3 ,0.1476 ,30.6 ,30.6 ,2.82 ,22.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/18 11:00,-2.47 ,-1.82 ,-0.008 ,30.1 ,29.7 ,29.6 ,29.3 ,29.4 ,29.4 ,29.9 ,29.4 ,29.3 ,107.9 ,50.1 ,29.8 ,30.1 ,29.7 ,31.0 ,29.9 ,30.5 ,30.6 ,29.9 ,29.9 ,30.1 ,30.0 ,29.4 ,32.9 ,53.2 ,40.3 ,42.1 ,28.9 ,30.9 ,31.0 ,0.1477 ,30.6 ,30.6 ,2.71 ,22.0 ,0.05 ,0.05 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/18 17:00,-2.47 ,-1.82 ,-0.008 ,30.1 ,29.6 ,29.6 ,29.2 ,29.3 ,29.3 ,29.9 ,29.4 ,29.3 ,107.8 ,49.4 ,29.8 ,30.0 ,29.6 ,30.8 ,29.8 ,30.4 ,30.6 ,29.8 ,29.8 ,30.1 ,29.9 ,29.4 ,32.7 ,52.3 ,39.6 ,41.3 ,28.9 ,30.7 ,31.0 ,0.1475 ,30.6 ,30.5 ,2.71 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.44 ,0.44 ,""
2013/10/18 23:00,-2.47 ,-1.83 ,-0.008 ,30.1 ,29.7 ,29.6 ,29.3 ,29.4 ,29.3 ,29.9 ,29.4 ,29.3 ,107.9 ,48.8 ,29.8 ,30.0 ,29.6 ,30.7 ,29.8 ,30.4 ,30.6 ,29.8 ,29.8 ,30.1 ,29.9 ,29.4 ,32.6 ,51.5 ,38.9 ,40.6 ,28.9 ,30.7 ,30.9 ,0.1478 ,30.5 ,30.5 ,2.71 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/19 5:00,-2.48 ,-1.83 ,-0.008 ,30.0 ,29.6 ,29.6 ,29.2 ,29.3 ,29.3 ,29.8 ,29.4 ,29.2 ,107.8 ,48.2 ,29.7 ,30.0 ,29.6 ,30.5 ,29.8 ,30.4 ,30.5 ,29.7 ,29.7 ,30.0 ,29.8 ,29.3 ,32.5 ,50.8 ,38.1 ,39.9 ,28.9 ,30.6 ,31.0 ,0.1476 ,30.5 ,30.5 ,2.61 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/19 11:00,-2.48 ,-1.83 ,-0.008 ,30.0 ,29.5 ,29.5 ,29.1 ,29.2 ,29.2 ,29.7 ,29.3 ,29.1 ,107.9 ,47.7 ,29.7 ,29.9 ,29.5 ,30.3 ,29.7 ,30.3 ,30.4 ,29.6 ,29.6 ,30.0 ,29.7 ,29.2 ,32.3 ,50.2 ,37.6 ,39.3 ,28.8 ,30.6 ,30.9 ,0.1477 ,30.5 ,30.5 ,2.61 ,21.5 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/19 17:00,-2.47 ,-1.81 ,-0.008 ,29.9 ,29.5 ,29.5 ,29.1 ,29.2 ,29.1 ,29.7 ,29.2 ,29.1 ,107.7 ,47.3 ,29.6 ,29.8 ,29.5 ,30.2 ,29.6 ,30.2 ,30.4 ,29.5 ,29.6 ,29.9 ,29.7 ,29.2 ,32.2 ,49.7 ,37.3 ,39.0 ,28.8 ,30.6 ,30.7 ,0.1475 ,30.5 ,30.5 ,2.61 ,21.5 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/19 23:00,-2.47 ,-1.81 ,-0.008 ,29.9 ,29.5 ,29.5 ,29.1 ,29.2 ,29.2 ,29.7 ,29.3 ,29.1 ,107.6 ,47.0 ,29.6 ,29.8 ,29.9 ,30.3 ,29.5 ,30.2 ,30.4 ,29.6 ,29.6 ,29.9 ,29.7 ,29.2 ,32.2 ,49.4 ,37.0 ,38.7 ,28.8 ,30.6 ,30.7 ,0.1474 ,30.5 ,30.5 ,2.61 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.44 ,0.44 ,""
2013/10/20 5:00,-2.46 ,-1.79 ,-0.008 ,29.8 ,29.4 ,29.4 ,29.0 ,29.1 ,29.1 ,29.6 ,29.2 ,29.1 ,107.5 ,46.7 ,29.6 ,29.8 ,29.9 ,30.2 ,29.5 ,30.2 ,30.4 ,29.6 ,29.6 ,29.9 ,29.6 ,29.1 ,32.1 ,49.0 ,36.8 ,38.5 ,28.8 ,30.6 ,30.9 ,0.1472 ,30.5 ,30.5 ,2.61 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.44 ,0.44 ,""
2013/10/20 11:00,-2.46 ,-1.77 ,-0.008 ,29.8 ,29.5 ,29.4 ,29.1 ,29.2 ,29.1 ,29.6 ,29.2 ,29.1 ,107.2 ,46.4 ,29.6 ,29.8 ,29.9 ,30.2 ,29.5 ,30.2 ,30.3 ,29.6 ,29.6 ,29.9 ,29.6 ,29.1 ,32.0 ,48.7 ,36.8 ,38.4 ,28.8 ,30.4 ,30.5 ,0.1469 ,30.5 ,30.5 ,2.61 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.44 ,0.44 ,""
2013/10/20 17:00,-2.47 ,-1.72 ,-0.008 ,29.8 ,29.4 ,29.4 ,29.0 ,29.1 ,29.1 ,29.6 ,29.1 ,29.0 ,106.6 ,46.1 ,29.6 ,29.7 ,29.9 ,30.1 ,29.5 ,30.1 ,30.3 ,29.5 ,29.6 ,29.8 ,29.6 ,29.1 ,32.0 ,48.4 ,36.6 ,38.3 ,28.8 ,30.4 ,30.5 ,0.1462 ,30.5 ,30.5 ,2.51 ,21.5 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.44 ,0.44 ,""
2013/10/20 23:00,-2.47 ,-1.69 ,-0.008 ,29.7 ,29.4 ,29.4 ,28.9 ,29.1 ,29.0 ,29.5 ,29.2 ,29.0 ,106.0 ,45.9 ,29.5 ,29.7 ,29.8 ,30.1 ,29.4 ,30.1 ,30.2 ,29.4 ,29.5 ,29.8 ,29.5 ,29.0 ,31.9 ,48.1 ,36.4 ,38.1 ,28.8 ,30.3 ,30.4 ,0.1457 ,30.5 ,30.5 ,2.51 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.44 ,0.44 ,""
2013/10/21 5:00,-2.46 ,-1.67 ,-0.008 ,29.7 ,29.3 ,29.2 ,28.8 ,29.0 ,28.9 ,29.4 ,29.0 ,28.9 ,105.8 ,45.5 ,29.4 ,29.6 ,29.7 ,29.9 ,29.3 ,30.0 ,30.1 ,29.3 ,29.4 ,29.7 ,29.4 ,28.9 ,31.8 ,47.9 ,36.2 ,37.9 ,28.7 ,30.3 ,30.4 ,0.1456 ,30.5 ,30.4 ,2.51 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.44 ,0.44 ,""
2013/10/21 11:00,-2.46 ,-1.68 ,-0.008 ,29.6 ,29.2 ,29.2 ,28.8 ,29.0 ,28.9 ,29.4 ,29.0 ,28.9 ,105.9 ,45.4 ,29.4 ,29.6 ,29.7 ,29.9 ,29.3 ,29.9 ,30.1 ,29.3 ,29.4 ,29.6 ,29.4 ,28.9 ,31.7 ,47.7 ,36.1 ,37.7 ,28.7 ,30.2 ,30.3 ,0.1457 ,30.4 ,30.4 ,2.51 ,22.0 ,0.05 ,0.05 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/10/21 17:00,-2.46 ,-1.69 ,-0.008 ,29.7 ,29.3 ,29.2 ,28.9 ,29.0 ,28.9 ,29.4 ,29.0 ,28.9 ,105.9 ,45.3 ,29.4 ,29.6 ,29.7 ,29.9 ,29.3 ,30.0 ,30.1 ,29.3 ,29.4 ,29.7 ,29.4 ,29.0 ,31.7 ,47.6 ,36.1 ,37.7 ,28.7 ,30.1 ,30.2 ,0.1459 ,30.4 ,30.4 ,2.51 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/10/21 23:00,-2.46 ,-1.71 ,-0.008 ,29.7 ,29.3 ,29.3 ,28.9 ,29.0 ,28.9 ,29.4 ,29.0 ,28.9 ,106.3 ,45.2 ,29.4 ,29.6 ,29.7 ,29.9 ,29.3 ,29.9 ,30.2 ,29.4 ,29.4 ,29.7 ,29.4 ,29.0 ,31.7 ,47.4 ,35.9 ,37.5 ,28.7 ,30.2 ,30.2 ,0.1464 ,30.4 ,30.3 ,2.51 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/10/22 5:00,-2.47 ,-1.73 ,-0.008 ,29.6 ,29.3 ,29.2 ,28.9 ,29.0 ,28.9 ,29.4 ,29.0 ,28.9 ,106.6 ,44.8 ,29.4 ,29.6 ,29.6 ,29.8 ,29.3 ,29.9 ,30.1 ,29.3 ,29.4 ,29.7 ,29.4 ,29.0 ,31.7 ,47.2 ,35.8 ,37.4 ,28.7 ,30.2 ,30.4 ,0.1466 ,30.4 ,30.3 ,2.51 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/22 11:00,-2.47 ,-1.75 ,-0.008 ,29.6 ,29.2 ,29.1 ,28.8 ,28.9 ,28.9 ,29.4 ,28.9 ,28.8 ,106.7 ,44.6 ,29.3 ,29.5 ,29.6 ,29.7 ,29.2 ,29.8 ,30.1 ,29.2 ,29.3 ,29.6 ,29.3 ,28.9 ,31.6 ,47.0 ,35.7 ,37.3 ,28.6 ,30.1 ,30.5 ,0.1469 ,30.3 ,30.3 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/22 17:00,-2.47 ,-1.77 ,-0.008 ,29.5 ,29.2 ,29.1 ,28.7 ,28.9 ,28.8 ,29.3 ,29.0 ,28.8 ,106.8 ,44.4 ,29.3 ,29.4 ,29.6 ,29.7 ,29.2 ,29.8 ,30.0 ,29.2 ,29.3 ,29.6 ,29.3 ,28.9 ,31.6 ,46.8 ,35.6 ,37.2 ,28.6 ,30.1 ,30.1 ,0.1470 ,30.3 ,30.3 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/22 23:00,-2.47 ,-1.78 ,-0.008 ,29.5 ,29.1 ,29.1 ,28.7 ,28.8 ,28.8 ,29.3 ,28.8 ,28.7 ,107.1 ,44.2 ,29.2 ,29.4 ,29.5 ,29.6 ,29.1 ,29.8 ,30.0 ,29.1 ,29.2 ,29.5 ,29.3 ,28.8 ,31.5 ,46.7 ,35.5 ,37.1 ,28.5 ,29.9 ,30.1 ,0.1472 ,30.3 ,30.3 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/23 5:00,-2.47 ,-1.79 ,-0.008 ,29.4 ,29.1 ,29.1 ,28.7 ,28.8 ,28.8 ,29.2 ,28.8 ,28.7 ,107.2 ,44.1 ,29.2 ,29.4 ,29.4 ,29.6 ,29.1 ,29.7 ,29.9 ,29.1 ,29.2 ,29.5 ,29.2 ,28.8 ,31.4 ,46.6 ,35.4 ,37.0 ,28.5 ,30.0 ,30.4 ,0.1473 ,30.3 ,30.3 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/10/23 11:00,-2.47 ,-1.80 ,-0.008 ,29.4 ,29.0 ,29.0 ,28.7 ,28.8 ,28.7 ,29.1 ,28.8 ,28.7 ,107.1 ,43.8 ,29.2 ,29.3 ,29.4 ,29.5 ,29.1 ,29.7 ,29.9 ,29.0 ,29.2 ,29.4 ,29.2 ,28.7 ,31.4 ,46.4 ,35.3 ,36.9 ,28.5 ,29.8 ,30.1 ,0.1474 ,30.3 ,30.3 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/23 17:00,-2.47 ,-1.80 ,-0.008 ,29.4 ,29.0 ,28.9 ,28.5 ,28.7 ,28.7 ,29.1 ,28.7 ,28.6 ,107.1 ,43.7 ,29.1 ,29.3 ,29.4 ,29.5 ,29.0 ,29.7 ,29.8 ,29.0 ,29.1 ,29.4 ,29.1 ,28.7 ,31.4 ,46.3 ,35.3 ,36.8 ,28.4 ,30.0 ,30.1 ,0.1473 ,30.3 ,30.2 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/23 23:00,-2.48 ,-1.81 ,-0.008 ,29.3 ,28.9 ,28.9 ,28.5 ,28.7 ,28.6 ,29.1 ,28.7 ,28.6 ,107.3 ,43.5 ,29.0 ,29.2 ,29.3 ,29.4 ,28.9 ,29.6 ,29.8 ,28.9 ,29.1 ,29.3 ,29.1 ,28.7 ,31.3 ,46.1 ,35.1 ,36.7 ,28.4 ,29.8 ,30.2 ,0.1474 ,30.3 ,30.2 ,2.41 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/24 5:00,-2.47 ,-1.80 ,-0.008 ,29.3 ,28.9 ,28.8 ,28.5 ,28.6 ,28.6 ,29.0 ,28.6 ,28.5 ,107.0 ,43.3 ,29.0 ,29.1 ,29.2 ,29.3 ,28.9 ,29.6 ,29.7 ,28.9 ,29.0 ,29.3 ,29.0 ,28.6 ,31.2 ,46.0 ,35.0 ,36.6 ,28.3 ,29.8 ,30.0 ,0.1471 ,30.2 ,30.2 ,2.41 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/24 11:00,-2.47 ,-1.79 ,-0.008 ,29.2 ,28.8 ,28.8 ,28.4 ,28.5 ,28.5 ,29.0 ,28.6 ,28.5 ,107.0 ,43.2 ,28.9 ,29.1 ,29.2 ,29.3 ,28.9 ,29.5 ,29.6 ,28.8 ,28.9 ,29.2 ,28.9 ,28.5 ,31.2 ,45.9 ,34.9 ,36.5 ,28.3 ,29.8 ,29.9 ,0.1471 ,30.2 ,30.2 ,2.30 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/24 17:00,-2.47 ,-1.76 ,-0.008 ,29.2 ,28.8 ,28.8 ,28.5 ,28.6 ,28.5 ,29.0 ,28.6 ,28.5 ,106.6 ,43.2 ,28.9 ,29.1 ,29.2 ,29.3 ,28.9 ,29.5 ,29.7 ,28.8 ,29.0 ,29.2 ,29.0 ,28.6 ,31.2 ,45.9 ,35.0 ,36.5 ,28.3 ,29.8 ,29.9 ,0.1468 ,30.2 ,30.2 ,2.30 ,21.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/24 23:00,-2.47 ,-1.75 ,-0.008 ,29.2 ,28.8 ,28.8 ,28.5 ,28.6 ,28.5 ,28.9 ,28.6 ,28.5 ,106.3 ,43.1 ,28.9 ,29.1 ,29.2 ,29.2 ,28.8 ,29.5 ,29.6 ,28.8 ,28.9 ,29.2 ,29.0 ,28.5 ,31.2 ,45.7 ,34.9 ,36.4 ,28.3 ,29.7 ,29.9 ,0.1467 ,30.2 ,30.2 ,2.30 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/25 5:00,-2.46 ,-1.73 ,-0.008 ,29.2 ,28.8 ,28.8 ,28.4 ,28.5 ,28.5 ,28.9 ,28.6 ,28.4 ,106.1 ,43.0 ,28.9 ,29.1 ,29.1 ,29.2 ,28.8 ,29.4 ,29.6 ,28.8 ,28.9 ,29.2 ,28.9 ,28.5 ,31.1 ,45.7 ,34.9 ,36.4 ,28.3 ,29.6 ,29.8 ,0.1462 ,30.2 ,30.2 ,2.30 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/25 11:00,-2.46 ,-1.70 ,-0.008 ,29.1 ,28.7 ,28.7 ,28.4 ,28.5 ,28.5 ,28.9 ,28.6 ,28.4 ,105.7 ,42.9 ,28.9 ,29.0 ,29.1 ,29.2 ,28.8 ,29.4 ,29.6 ,28.7 ,28.9 ,29.1 ,28.9 ,28.5 ,31.1 ,45.6 ,34.8 ,36.3 ,28.2 ,29.7 ,29.8 ,0.1460 ,30.2 ,30.2 ,2.30 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.43 ,0.44 ,""
2013/10/25 17:00,-2.45 ,-1.64 ,-0.008 ,29.1 ,28.7 ,28.7 ,28.4 ,28.5 ,28.5 ,28.9 ,28.6 ,28.4 ,105.1 ,42.9 ,28.9 ,29.0 ,29.1 ,29.2 ,28.8 ,29.4 ,29.6 ,28.7 ,28.9 ,29.1 ,28.9 ,28.5 ,31.1 ,45.6 ,34.8 ,36.3 ,28.2 ,29.6 ,29.8 ,0.1454 ,30.2 ,30.1 ,2.30 ,21.5 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/10/25 23:00,-2.45 ,-1.63 ,-0.008 ,29.1 ,28.8 ,28.8 ,28.5 ,28.6 ,28.5 ,28.9 ,28.6 ,28.4 ,104.9 ,42.9 ,28.9 ,29.1 ,29.1 ,29.2 ,28.8 ,29.5 ,29.6 ,28.8 ,28.9 ,29.2 ,28.9 ,28.5 ,31.1 ,45.6 ,34.8 ,36.3 ,28.3 ,29.7 ,29.8 ,0.1453 ,30.2 ,30.1 ,2.30 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/26 5:00,-2.44 ,-1.61 ,-0.008 ,29.1 ,28.8 ,28.7 ,28.4 ,28.5 ,28.5 ,28.9 ,28.6 ,28.4 ,104.7 ,42.9 ,28.9 ,29.0 ,29.1 ,29.2 ,28.8 ,29.4 ,29.6 ,28.7 ,28.9 ,29.1 ,28.9 ,28.5 ,31.1 ,45.5 ,34.7 ,36.3 ,28.3 ,29.7 ,30.1 ,0.1449 ,30.2 ,30.1 ,2.29 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/26 11:00,-2.45 ,-1.61 ,-0.008 ,29.1 ,28.7 ,28.7 ,28.4 ,28.5 ,28.5 ,28.9 ,28.5 ,28.4 ,104.8 ,42.8 ,28.8 ,29.0 ,29.1 ,29.2 ,28.8 ,29.4 ,29.6 ,28.7 ,28.9 ,29.1 ,28.9 ,28.5 ,31.1 ,45.4 ,34.7 ,36.2 ,28.3 ,29.6 ,29.8 ,0.1448 ,30.1 ,30.1 ,2.19 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/26 17:00,-2.45 ,-1.61 ,-0.008 ,29.1 ,28.7 ,28.7 ,28.3 ,28.4 ,28.4 ,28.8 ,28.4 ,28.3 ,104.7 ,42.7 ,28.8 ,28.9 ,29.0 ,29.1 ,28.7 ,29.4 ,29.5 ,28.7 ,28.8 ,29.1 ,28.8 ,28.4 ,31.0 ,45.3 ,34.6 ,36.1 ,28.2 ,29.6 ,29.8 ,0.1448 ,30.1 ,30.1 ,2.19 ,22.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/10/26 23:00,-2.46 ,-1.65 ,-0.008 ,29.0 ,28.6 ,28.6 ,28.2 ,28.3 ,28.3 ,28.7 ,28.4 ,28.3 ,105.1 ,42.7 ,28.7 ,28.9 ,29.0 ,29.0 ,28.7 ,29.3 ,29.4 ,28.5 ,28.7 ,29.0 ,28.7 ,28.4 ,30.9 ,45.1 ,34.5 ,36.0 ,28.1 ,29.5 ,29.7 ,0.1453 ,30.1 ,30.1 ,2.19 ,21.5 ,0.06 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/10/27 5:00,-2.46 ,-1.68 ,-0.008 ,28.9 ,28.5 ,28.5 ,28.1 ,28.3 ,28.3 ,28.7 ,28.3 ,28.2 ,105.5 ,42.6 ,28.7 ,28.8 ,28.9 ,28.9 ,28.6 ,29.3 ,29.4 ,28.5 ,28.7 ,28.9 ,28.7 ,28.3 ,30.8 ,45.0 ,34.4 ,35.9 ,28.0 ,29.5 ,29.8 ,0.1456 ,30.1 ,30.1 ,2.19 ,21.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/10/27 11:00,-2.46 ,-1.71 ,-0.008 ,28.8 ,28.5 ,28.4 ,28.0 ,28.2 ,28.2 ,28.6 ,28.3 ,28.2 ,105.7 ,42.4 ,28.6 ,28.8 ,28.8 ,28.8 ,28.5 ,29.2 ,29.3 ,28.4 ,28.6 ,28.9 ,28.6 ,28.2 ,30.8 ,44.9 ,34.3 ,35.9 ,28.0 ,29.5 ,29.9 ,0.1460 ,30.1 ,30.1 ,2.09 ,21.0 ,0.06 ,0.05 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/10/27 17:00,-2.46 ,-1.73 ,-0.008 ,28.8 ,28.5 ,28.4 ,28.0 ,28.2 ,28.2 ,28.5 ,28.2 ,28.1 ,105.9 ,42.4 ,28.6 ,28.8 ,28.8 ,28.9 ,28.5 ,29.2 ,29.3 ,28.4 ,28.6 ,28.8 ,28.6 ,28.2 ,30.8 ,44.9 ,34.3 ,35.8 ,28.0 ,29.5 ,29.7 ,0.1462 ,30.1 ,30.1 ,2.09 ,20.5 ,0.06 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.43 ,0.44 ,""
2013/10/27 23:00,-2.47 ,-1.79 ,-0.008 ,28.9 ,28.5 ,28.4 ,28.0 ,28.2 ,28.2 ,28.6 ,28.2 ,28.1 ,106.5 ,42.3 ,28.6 ,28.7 ,28.8 ,28.8 ,28.5 ,29.2 ,29.3 ,28.4 ,28.6 ,28.8 ,28.6 ,28.2 ,30.7 ,44.8 ,34.3 ,35.8 ,27.9 ,29.5 ,29.8 ,0.1470 ,30.1 ,30.1 ,1.99 ,20.5 ,0.06 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/28 5:00,-2.48 ,-1.82 ,-0.008 ,28.8 ,28.4 ,28.4 ,27.9 ,28.1 ,28.1 ,28.5 ,28.2 ,28.1 ,106.9 ,42.2 ,28.5 ,28.7 ,28.7 ,28.8 ,28.5 ,29.1 ,29.2 ,28.4 ,28.5 ,28.8 ,28.5 ,28.1 ,30.7 ,44.7 ,34.2 ,35.8 ,27.9 ,29.5 ,29.7 ,0.1472 ,30.1 ,30.1 ,1.88 ,20.5 ,0.06 ,0.06 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/10/28 11:00,-2.48 ,-1.83 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.1 ,28.1 ,28.5 ,28.2 ,28.0 ,107.3 ,42.1 ,28.5 ,28.7 ,28.7 ,28.7 ,28.4 ,29.1 ,29.2 ,28.3 ,28.5 ,28.7 ,28.5 ,28.1 ,30.6 ,44.6 ,34.2 ,35.7 ,27.8 ,29.4 ,29.6 ,0.1475 ,30.1 ,30.0 ,1.78 ,20.5 ,0.05 ,0.06 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/10/28 17:00,-2.47 ,-1.83 ,-0.008 ,28.7 ,28.3 ,28.3 ,27.9 ,28.1 ,28.1 ,28.5 ,28.2 ,28.0 ,107.1 ,42.1 ,28.5 ,28.7 ,28.7 ,28.7 ,28.4 ,29.1 ,29.2 ,28.3 ,28.5 ,28.7 ,28.5 ,28.1 ,30.6 ,44.6 ,34.2 ,35.7 ,27.8 ,29.4 ,29.8 ,0.1475 ,30.0 ,30.0 ,1.78 ,20.5 ,0.05 ,0.06 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/28 23:00,-2.48 ,-1.83 ,-,28.7 ,28.3 ,28.3 ,27.9 ,28.1 ,28.1 ,28.5 ,28.1 ,28.0 ,107.4 ,42.0 ,28.5 ,28.7 ,28.7 ,28.7 ,28.4 ,29.1 ,29.2 ,28.3 ,28.5 ,28.7 ,28.5 ,28.1 ,30.6 ,44.5 ,34.1 ,35.6 ,27.8 ,29.4 ,29.5 ,0.1478 ,30.0 ,30.0 ,4.04 ,20.5 ,0.05 ,0.06 ,28.19 ,-,-,0.440 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/29 5:00,-2.49 ,-1.83 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,28.0 ,107.4 ,41.9 ,28.4 ,28.6 ,28.6 ,28.6 ,28.4 ,29.0 ,29.1 ,28.2 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.4 ,34.1 ,35.6 ,27.7 ,29.3 ,29.5 ,0.1475 ,30.0 ,30.0 ,4.04 ,20.5 ,0.05 ,0.05 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/10/29 11:00,-2.48 ,-1.82 ,-0.008 ,28.6 ,28.2 ,28.2 ,27.8 ,27.9 ,28.0 ,28.4 ,28.1 ,27.9 ,107.2 ,41.9 ,28.4 ,28.5 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.2 ,28.4 ,28.6 ,28.4 ,28.0 ,30.5 ,44.4 ,34.1 ,35.6 ,27.7 ,29.3 ,29.5 ,0.1475 ,30.0 ,30.0 ,4.04 ,20.0 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/10/29 17:00,-2.47 ,-1.79 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,27.9 ,106.7 ,41.9 ,28.4 ,28.6 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.3 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.4 ,34.1 ,35.6 ,27.7 ,29.2 ,29.4 ,0.1471 ,30.0 ,30.0 ,4.04 ,20.0 ,0.05 ,0.05 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/10/29 23:00,-2.47 ,-1.78 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,27.9 ,106.8 ,41.9 ,28.4 ,28.6 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.3 ,28.4 ,28.7 ,28.4 ,28.0 ,30.6 ,44.4 ,34.2 ,35.6 ,27.8 ,29.3 ,29.8 ,0.1471 ,30.0 ,30.0 ,4.04 ,20.5 ,0.05 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/30 5:00,-2.46 ,-1.77 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,27.9 ,106.7 ,41.9 ,28.4 ,28.6 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.3 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.4 ,34.1 ,35.6 ,27.8 ,29.2 ,29.3 ,0.1467 ,30.0 ,30.0 ,4.04 ,20.5 ,0.05 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
