,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/10/30 11:00,-2.46 ,-1.75 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,28.0 ,106.2 ,41.8 ,28.4 ,28.6 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.2 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.4 ,34.1 ,35.6 ,27.8 ,29.2 ,29.5 ,0.1466 ,30.0 ,29.9 ,-,-,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/10/30 17:00,-2.46 ,-1.73 ,-0.008 ,28.7 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,28.0 ,106.0 ,41.8 ,28.4 ,28.6 ,28.6 ,28.6 ,28.4 ,29.0 ,29.1 ,28.2 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.4 ,34.2 ,35.6 ,27.9 ,29.2 ,29.4 ,0.1462 ,30.0 ,30.0 ,4.04 ,21.0 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/10/30 23:00,-2.46 ,-1.76 ,-0.008 ,28.6 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.1 ,27.9 ,106.5 ,41.8 ,28.4 ,28.5 ,28.6 ,28.6 ,28.3 ,29.0 ,29.1 ,28.2 ,28.4 ,28.7 ,28.4 ,28.0 ,30.5 ,44.3 ,34.1 ,35.6 ,27.9 ,29.2 ,29.6 ,0.1466 ,29.9 ,29.9 ,4.04 ,21.5 ,0.05 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/10/31 5:00,-2.47 ,-1.78 ,-0.008 ,28.6 ,28.2 ,28.1 ,27.7 ,27.9 ,27.9 ,28.3 ,28.0 ,27.9 ,106.7 ,41.7 ,28.3 ,28.5 ,28.5 ,28.5 ,28.3 ,28.9 ,29.0 ,28.2 ,28.3 ,28.6 ,28.4 ,28.0 ,30.5 ,44.2 ,34.0 ,35.5 ,27.8 ,29.2 ,29.3 ,0.1467 ,29.9 ,29.9 ,4.04 ,21.5 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/10/31 11:00,-2.47 ,-1.79 ,-0.008 ,28.5 ,28.1 ,28.1 ,27.7 ,27.9 ,27.9 ,28.3 ,27.9 ,27.8 ,106.7 ,41.6 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.9 ,29.0 ,28.1 ,28.3 ,28.5 ,28.3 ,27.9 ,30.4 ,44.1 ,33.9 ,35.4 ,27.8 ,29.1 ,29.2 ,0.1470 ,29.9 ,29.9 ,4.04 ,21.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/10/31 17:00,-2.46 ,-1.78 ,-0.008 ,28.5 ,28.1 ,28.1 ,27.8 ,27.9 ,27.9 ,28.3 ,28.0 ,27.8 ,106.5 ,41.6 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.9 ,29.0 ,28.1 ,28.3 ,28.5 ,28.3 ,27.9 ,30.4 ,44.1 ,34.0 ,35.4 ,27.8 ,29.2 ,29.2 ,0.1467 ,29.9 ,29.8 ,4.45 ,21.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/10/31 23:00,-2.46 ,-1.79 ,-0.008 ,28.5 ,28.1 ,28.1 ,27.7 ,27.9 ,27.9 ,28.3 ,27.9 ,27.8 ,106.9 ,41.5 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.9 ,29.0 ,28.1 ,28.3 ,28.5 ,28.3 ,27.9 ,30.4 ,44.1 ,34.0 ,35.5 ,27.8 ,29.1 ,29.5 ,0.1470 ,29.9 ,29.8 ,4.47 ,21.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/11/1 5:00,-2.47 ,-1.81 ,-0.008 ,28.5 ,28.1 ,28.1 ,27.7 ,27.8 ,27.8 ,28.2 ,27.9 ,27.8 ,107.0 ,41.5 ,28.2 ,28.4 ,28.5 ,28.5 ,28.2 ,28.8 ,28.9 ,28.1 ,28.2 ,28.5 ,28.3 ,27.9 ,30.4 ,44.1 ,33.9 ,35.4 ,27.7 ,29.1 ,29.3 ,0.1471 ,29.8 ,29.8 ,4.47 ,21.5 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/11/1 11:00,-2.47 ,-1.82 ,-0.008 ,28.4 ,28.0 ,28.0 ,27.6 ,27.8 ,27.8 ,28.1 ,27.8 ,27.7 ,107.0 ,41.4 ,28.2 ,28.4 ,28.4 ,28.4 ,28.2 ,28.8 ,28.8 ,28.0 ,28.2 ,28.4 ,28.2 ,27.8 ,30.3 ,43.9 ,33.8 ,35.4 ,27.7 ,29.1 ,29.1 ,0.1473 ,29.8 ,29.8 ,4.47 ,21.5 ,0.03 ,0.04 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/11/1 17:00,-2.47 ,-1.82 ,-0.008 ,28.4 ,28.0 ,28.0 ,27.6 ,27.8 ,27.8 ,28.2 ,27.8 ,27.7 ,106.9 ,41.3 ,28.2 ,28.3 ,28.4 ,28.4 ,28.1 ,28.8 ,28.9 ,28.0 ,28.2 ,28.4 ,28.2 ,27.8 ,30.3 ,43.9 ,33.9 ,35.4 ,27.6 ,29.1 ,29.2 ,0.1472 ,29.8 ,29.8 ,4.47 ,21.5 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/11/1 23:00,-2.48 ,-1.83 ,-0.008 ,28.4 ,28.0 ,27.9 ,27.6 ,27.7 ,27.7 ,28.1 ,27.8 ,27.7 ,107.4 ,41.2 ,28.1 ,28.3 ,28.3 ,28.3 ,28.0 ,28.7 ,28.8 ,28.0 ,28.1 ,28.4 ,28.2 ,27.8 ,30.2 ,43.8 ,33.8 ,35.3 ,27.6 ,29.1 ,29.1 ,0.1475 ,29.8 ,29.8 ,4.47 ,21.5 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.44 ,""
2013/11/2 5:00,-2.49 ,-1.84 ,-0.008 ,28.3 ,27.9 ,27.8 ,27.5 ,27.6 ,27.6 ,28.0 ,27.7 ,27.6 ,107.5 ,41.1 ,28.0 ,28.2 ,28.3 ,28.2 ,28.0 ,28.7 ,28.7 ,27.8 ,28.0 ,28.3 ,28.0 ,27.6 ,30.1 ,43.6 ,33.7 ,35.2 ,27.5 ,28.9 ,29.3 ,0.1475 ,29.8 ,29.8 ,4.47 ,21.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/2 11:00,-2.49 ,-1.83 ,-0.008 ,28.2 ,27.7 ,27.7 ,27.4 ,27.5 ,27.6 ,27.9 ,27.6 ,27.5 ,107.3 ,41.0 ,27.9 ,28.1 ,28.2 ,28.2 ,27.9 ,28.6 ,28.6 ,27.7 ,27.9 ,28.2 ,27.9 ,27.5 ,30.0 ,43.5 ,33.6 ,35.1 ,27.4 ,28.9 ,29.1 ,0.1475 ,29.8 ,29.8 ,4.47 ,21.0 ,0.03 ,0.04 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/2 17:00,-2.47 ,-1.79 ,-0.008 ,28.2 ,27.8 ,27.7 ,27.4 ,27.5 ,27.6 ,27.9 ,27.6 ,27.5 ,106.8 ,40.9 ,27.9 ,28.1 ,28.1 ,28.1 ,27.8 ,28.5 ,28.6 ,27.7 ,27.9 ,28.2 ,28.0 ,27.6 ,30.0 ,43.6 ,33.6 ,35.1 ,27.4 ,28.8 ,29.0 ,0.1471 ,29.8 ,29.7 ,4.47 ,20.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/2 23:00,-2.47 ,-1.79 ,-0.008 ,28.2 ,27.8 ,27.8 ,27.4 ,27.6 ,27.6 ,27.9 ,27.6 ,27.5 ,106.8 ,40.9 ,27.9 ,28.1 ,28.2 ,28.1 ,27.9 ,28.5 ,28.6 ,27.8 ,28.0 ,28.2 ,28.0 ,27.6 ,30.1 ,43.5 ,33.6 ,35.1 ,27.4 ,28.9 ,29.1 ,0.1470 ,29.7 ,29.7 ,4.47 ,20.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/3 5:00,-2.47 ,-1.77 ,-0.008 ,28.2 ,27.8 ,27.7 ,27.4 ,27.5 ,27.5 ,27.9 ,27.6 ,27.5 ,106.7 ,40.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,28.5 ,28.5 ,27.7 ,27.9 ,28.1 ,27.9 ,27.5 ,30.0 ,43.5 ,33.6 ,35.0 ,27.4 ,28.7 ,28.9 ,0.1466 ,29.7 ,29.7 ,4.47 ,20.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/3 11:00,-2.46 ,-1.75 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.4 ,27.5 ,27.5 ,27.8 ,27.5 ,27.4 ,106.3 ,40.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,28.5 ,28.5 ,27.6 ,27.9 ,28.1 ,27.9 ,27.5 ,30.0 ,43.5 ,33.6 ,35.0 ,27.4 ,28.8 ,29.0 ,0.1465 ,29.7 ,29.7 ,4.47 ,20.5 ,0.04 ,0.05 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/3 17:00,-2.45 ,-1.72 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.4 ,27.5 ,27.5 ,27.9 ,27.6 ,27.4 ,106.0 ,40.9 ,27.9 ,28.1 ,28.1 ,28.1 ,27.8 ,28.5 ,28.5 ,27.7 ,27.9 ,28.1 ,27.9 ,27.5 ,30.0 ,43.5 ,33.6 ,35.0 ,27.5 ,28.7 ,28.8 ,0.1462 ,29.7 ,29.6 ,4.47 ,21.0 ,0.04 ,0.05 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.43 ,0.44 ,""
2013/11/3 23:00,-2.45 ,-1.72 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.4 ,27.5 ,27.5 ,27.9 ,27.6 ,27.5 ,105.9 ,40.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,28.5 ,28.5 ,27.7 ,27.9 ,28.1 ,27.9 ,27.5 ,30.0 ,43.5 ,33.6 ,35.1 ,27.5 ,28.7 ,29.2 ,0.1461 ,29.6 ,29.6 ,4.47 ,21.0 ,0.04 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/4 5:00,-2.45 ,-1.70 ,-0.008 ,28.1 ,27.7 ,27.7 ,27.3 ,27.5 ,27.5 ,27.8 ,27.5 ,27.4 ,105.6 ,40.8 ,27.8 ,28.0 ,28.1 ,28.1 ,27.8 ,28.5 ,28.5 ,27.6 ,27.8 ,28.1 ,27.9 ,27.5 ,29.9 ,43.4 ,33.6 ,35.0 ,27.4 ,28.7 ,28.8 ,0.1458 ,29.6 ,29.6 ,4.47 ,21.0 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/4 11:00,-2.45 ,-1.70 ,-0.008 ,28.0 ,27.7 ,27.6 ,27.3 ,27.5 ,27.5 ,27.8 ,27.5 ,27.4 ,105.6 ,40.7 ,27.8 ,28.0 ,28.0 ,28.0 ,27.8 ,28.4 ,28.5 ,27.6 ,27.8 ,28.1 ,27.8 ,27.5 ,29.9 ,43.3 ,33.5 ,35.0 ,27.4 ,28.7 ,28.7 ,0.1458 ,29.6 ,29.6 ,4.37 ,21.0 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/4 17:00,-2.45 ,-1.70 ,-0.008 ,28.1 ,27.6 ,27.6 ,27.3 ,27.4 ,27.4 ,27.8 ,27.5 ,27.4 ,105.6 ,40.7 ,27.8 ,28.0 ,28.0 ,28.0 ,27.7 ,28.4 ,28.5 ,27.6 ,27.8 ,28.0 ,27.8 ,27.4 ,29.9 ,43.3 ,33.5 ,35.0 ,27.4 ,28.6 ,28.8 ,0.1458 ,29.6 ,29.6 ,4.37 ,21.5 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/11/4 23:00,-2.46 ,-1.75 ,-0.008 ,28.0 ,27.6 ,27.6 ,27.2 ,27.4 ,27.4 ,27.7 ,27.4 ,27.3 ,106.1 ,40.6 ,27.7 ,27.9 ,28.0 ,28.0 ,27.7 ,28.4 ,28.4 ,27.6 ,27.8 ,28.0 ,27.8 ,27.4 ,29.8 ,43.2 ,33.4 ,34.9 ,27.4 ,28.6 ,29.0 ,0.1463 ,29.6 ,29.6 ,4.37 ,21.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.43 ,0.44 ,""
2013/11/5 5:00,-2.48 ,-1.78 ,-0.008 ,27.9 ,27.5 ,27.5 ,27.1 ,27.3 ,27.3 ,27.7 ,27.4 ,27.3 ,106.6 ,40.5 ,27.7 ,27.9 ,27.9 ,27.9 ,27.7 ,28.3 ,28.4 ,27.5 ,27.7 ,27.9 ,27.7 ,27.3 ,29.8 ,43.1 ,33.4 ,34.8 ,27.3 ,28.5 ,28.7 ,0.1466 ,29.6 ,29.6 ,4.37 ,21.5 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/11/5 11:00,-2.47 ,-1.81 ,-0.008 ,27.9 ,27.5 ,27.4 ,27.1 ,27.2 ,27.2 ,27.6 ,27.3 ,27.2 ,106.8 ,40.4 ,27.6 ,27.7 ,27.8 ,27.8 ,27.6 ,28.2 ,28.3 ,27.4 ,27.6 ,27.8 ,27.6 ,27.2 ,29.7 ,43.0 ,33.3 ,34.8 ,27.2 ,28.4 ,28.6 ,0.1471 ,29.6 ,29.5 ,4.37 ,21.0 ,0.03 ,0.04 ,27.46 ,-,-,0.420 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/11/5 17:00,-2.46 ,-1.81 ,-0.008 ,27.8 ,27.5 ,27.5 ,27.1 ,27.3 ,27.2 ,27.6 ,27.3 ,27.2 ,106.9 ,40.4 ,27.6 ,27.8 ,27.8 ,27.8 ,27.6 ,28.2 ,28.3 ,27.4 ,27.6 ,27.9 ,27.6 ,27.3 ,29.7 ,43.0 ,33.3 ,34.8 ,27.2 ,28.6 ,28.7 ,0.1471 ,29.5 ,29.5 ,4.27 ,21.0 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.43 ,0.44 ,""
2013/11/5 23:00,-2.49 ,-1.84 ,-0.008 ,27.8 ,27.5 ,27.4 ,27.0 ,27.2 ,27.2 ,27.6 ,27.3 ,27.2 ,107.1 ,40.3 ,27.6 ,27.7 ,27.8 ,27.8 ,27.6 ,28.2 ,28.3 ,27.4 ,27.6 ,27.8 ,27.6 ,27.2 ,29.7 ,43.0 ,33.2 ,34.7 ,27.2 ,28.4 ,28.6 ,0.1474 ,29.5 ,29.5 ,4.27 ,21.0 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/6 5:00,-2.49 ,-1.84 ,-0.008 ,27.7 ,27.3 ,27.3 ,26.9 ,27.1 ,27.1 ,27.5 ,27.2 ,27.1 ,107.4 ,40.2 ,27.5 ,27.6 ,27.7 ,27.7 ,27.5 ,28.1 ,28.2 ,27.3 ,27.5 ,27.7 ,27.5 ,27.1 ,29.6 ,42.8 ,33.1 ,34.6 ,27.1 ,28.4 ,28.9 ,0.1475 ,29.5 ,29.5 ,4.27 ,21.0 ,0.03 ,0.04 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.43 ,0.44 ,""
2013/11/6 11:00,-2.48 ,-1.83 ,-0.008 ,27.6 ,27.3 ,27.2 ,26.8 ,27.0 ,27.0 ,27.4 ,27.1 ,27.0 ,107.0 ,40.1 ,27.4 ,27.6 ,27.6 ,27.6 ,27.4 ,28.0 ,28.1 ,27.2 ,27.4 ,27.6 ,27.5 ,27.0 ,29.4 ,42.7 ,33.1 ,34.5 ,27.0 ,28.3 ,28.5 ,0.1478 ,29.5 ,29.5 ,4.27 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.43 ,0.44 ,""
2013/11/6 17:00,-2.46 ,-1.79 ,-0.008 ,27.7 ,27.3 ,27.3 ,26.9 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,106.7 ,40.1 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,28.1 ,28.1 ,27.2 ,27.5 ,27.7 ,27.5 ,27.1 ,29.5 ,42.8 ,33.1 ,34.6 ,27.1 ,28.3 ,28.5 ,0.1470 ,29.5 ,29.5 ,4.27 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/6 23:00,-2.47 ,-1.79 ,-0.008 ,27.7 ,27.3 ,27.3 ,26.9 ,27.0 ,27.1 ,27.4 ,27.1 ,27.0 ,106.7 ,40.1 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,28.1 ,28.1 ,27.2 ,27.5 ,27.7 ,27.5 ,27.1 ,29.6 ,42.8 ,33.2 ,34.6 ,27.1 ,28.3 ,28.4 ,0.1470 ,29.5 ,29.5 ,4.27 ,20.5 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.43 ,0.44 ,""
2013/11/7 5:00,-2.46 ,-1.75 ,-0.008 ,27.6 ,27.3 ,27.2 ,26.8 ,27.0 ,27.0 ,27.4 ,27.1 ,27.0 ,106.1 ,40.1 ,27.4 ,27.6 ,27.6 ,27.6 ,27.4 ,28.0 ,28.1 ,27.2 ,27.4 ,27.6 ,27.4 ,27.0 ,29.5 ,42.8 ,33.2 ,34.6 ,27.0 ,28.3 ,28.6 ,0.1464 ,29.5 ,29.4 ,4.16 ,20.5 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.43 ,0.44 ,""
2013/11/7 11:00,-2.45 ,-1.71 ,-0.008 ,27.6 ,27.3 ,27.2 ,26.9 ,27.0 ,27.0 ,27.4 ,27.1 ,26.9 ,105.7 ,40.1 ,27.4 ,27.6 ,27.6 ,27.6 ,27.4 ,28.0 ,28.1 ,27.2 ,27.4 ,27.6 ,27.4 ,27.0 ,29.5 ,42.8 ,33.2 ,34.6 ,27.0 ,28.2 ,28.4 ,0.1461 ,29.4 ,29.4 ,4.16 ,20.5 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.43 ,0.44 ,""
2013/11/7 17:00,-2.45 ,-1.67 ,-0.008 ,27.6 ,27.3 ,27.2 ,26.9 ,27.0 ,27.0 ,27.4 ,27.1 ,27.0 ,105.3 ,40.1 ,27.4 ,27.6 ,27.6 ,27.6 ,27.3 ,28.0 ,28.1 ,27.2 ,27.4 ,27.6 ,27.4 ,27.0 ,29.5 ,42.8 ,33.2 ,34.6 ,27.0 ,28.2 ,28.3 ,0.1454 ,29.4 ,29.4 ,4.16 ,20.5 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.43 ,0.44 ,""
2013/11/7 23:00,-2.45 ,-1.68 ,-0.008 ,27.6 ,27.3 ,27.2 ,26.9 ,27.0 ,27.0 ,27.4 ,27.0 ,27.0 ,105.4 ,40.1 ,27.4 ,27.6 ,27.6 ,27.6 ,27.4 ,28.0 ,28.1 ,27.2 ,27.4 ,27.6 ,27.4 ,27.0 ,29.5 ,42.8 ,33.2 ,34.6 ,27.0 ,28.1 ,28.7 ,0.1457 ,29.4 ,29.3 ,4.16 ,21.0 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/11/8 5:00,-2.46 ,-1.73 ,-0.008 ,27.6 ,27.2 ,27.2 ,26.8 ,26.9 ,26.9 ,27.3 ,27.0 ,26.9 ,105.8 ,40.0 ,27.3 ,27.5 ,27.6 ,27.6 ,27.3 ,27.9 ,28.0 ,27.2 ,27.4 ,27.6 ,27.4 ,27.0 ,29.4 ,42.7 ,33.1 ,34.5 ,27.0 ,28.1 ,28.3 ,0.1461 ,29.4 ,29.3 ,4.16 ,21.0 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.43 ,0.44 ,""
2013/11/8 11:00,-2.46 ,-1.76 ,-0.008 ,27.5 ,27.1 ,27.1 ,26.7 ,26.9 ,26.9 ,27.3 ,26.9 ,26.8 ,106.1 ,39.9 ,27.3 ,27.4 ,27.5 ,27.5 ,27.3 ,27.9 ,27.9 ,27.1 ,27.3 ,27.5 ,27.3 ,26.9 ,29.3 ,42.6 ,33.0 ,34.5 ,26.9 ,28.2 ,28.3 ,0.1466 ,29.3 ,29.3 ,4.16 ,21.0 ,0.04 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.43 ,0.43 ,""
2013/11/8 17:00,-2.46 ,-1.79 ,-0.008 ,27.4 ,27.0 ,27.0 ,26.6 ,26.8 ,26.8 ,27.2 ,26.9 ,26.8 ,106.7 ,39.8 ,27.2 ,27.4 ,27.4 ,27.4 ,27.2 ,27.8 ,27.9 ,27.0 ,27.2 ,27.4 ,27.2 ,26.8 ,29.3 ,42.5 ,32.9 ,34.4 ,26.8 ,28.1 ,28.3 ,0.1470 ,29.3 ,29.3 ,4.16 ,21.0 ,0.04 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/8 23:00,-2.49 ,-1.84 ,-0.008 ,27.4 ,27.0 ,26.9 ,26.5 ,26.7 ,26.8 ,27.1 ,26.8 ,26.7 ,107.3 ,39.6 ,27.1 ,27.3 ,27.3 ,27.3 ,27.1 ,27.8 ,27.8 ,26.9 ,27.1 ,27.4 ,27.2 ,26.8 ,29.2 ,42.3 ,32.8 ,34.2 ,26.7 ,28.0 ,28.2 ,0.1476 ,29.3 ,29.3 ,4.16 ,21.0 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.43 ,0.43 ,""
2013/11/9 5:00,-2.50 ,-1.84 ,-0.008 ,27.2 ,26.8 ,26.8 ,26.4 ,26.6 ,26.6 ,27.0 ,26.7 ,26.6 ,107.7 ,39.4 ,27.0 ,27.1 ,27.2 ,27.2 ,26.9 ,27.6 ,27.7 ,26.7 ,27.0 ,27.2 ,27.0 ,26.6 ,29.0 ,42.1 ,32.6 ,34.1 ,26.6 ,28.0 ,28.2 ,0.1479 ,29.3 ,29.3 ,4.16 ,21.0 ,0.03 ,0.04 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.43 ,0.43 ,""
2013/11/9 11:00,-2.50 ,-1.84 ,-0.008 ,27.1 ,26.6 ,26.6 ,26.2 ,26.4 ,26.5 ,26.8 ,26.5 ,26.4 ,107.8 ,39.2 ,26.8 ,27.0 ,27.0 ,27.0 ,26.8 ,27.5 ,27.5 ,26.6 ,26.8 ,27.0 ,26.9 ,26.4 ,28.8 ,41.8 ,32.4 ,33.8 ,26.4 ,27.9 ,28.1 ,0.1481 ,29.3 ,29.3 ,4.06 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.43 ,0.43 ,""
2013/11/9 17:00,-2.49 ,-1.82 ,-0.008 ,27.1 ,26.6 ,26.6 ,26.2 ,26.4 ,26.4 ,26.7 ,26.5 ,26.4 ,107.6 ,39.1 ,26.7 ,26.9 ,27.0 ,27.0 ,26.7 ,27.4 ,27.5 ,26.6 ,26.8 ,27.0 ,26.8 ,26.4 ,28.8 ,41.8 ,32.4 ,33.8 ,26.4 ,27.9 ,28.0 ,0.1479 ,29.3 ,29.3 ,4.06 ,20.0 ,0.04 ,0.05 ,28.33 ,-,-,0.435 ,0.030 ,21.7 ,,,0.43 ,0.43 ,""
2013/11/9 23:00,-2.49 ,-1.80 ,-0.008 ,27.0 ,26.6 ,26.6 ,26.2 ,26.4 ,26.4 ,26.7 ,26.5 ,26.4 ,107.2 ,39.1 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,27.4 ,27.4 ,26.5 ,26.7 ,27.0 ,26.8 ,26.4 ,28.8 ,41.7 ,32.3 ,33.8 ,26.4 ,27.8 ,27.9 ,0.1475 ,29.2 ,29.2 ,4.06 ,20.0 ,0.04 ,0.05 ,28.33 ,-,-,0.435 ,0.030 ,22.2 ,,,0.43 ,0.43 ,""
2013/11/10 5:00,-2.48 ,-1.71 ,-0.008 ,27.0 ,26.6 ,26.5 ,26.1 ,26.3 ,26.4 ,26.7 ,26.4 ,26.3 ,106.2 ,39.0 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,27.4 ,27.4 ,26.5 ,26.7 ,26.9 ,26.8 ,26.4 ,28.8 ,41.7 ,32.3 ,33.8 ,26.3 ,27.8 ,28.2 ,0.1465 ,29.2 ,29.2 ,3.96 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,22.4 ,,,0.43 ,0.43 ,""
2013/11/10 11:00,-2.45 ,-1.63 ,-0.008 ,27.0 ,26.6 ,26.6 ,26.3 ,26.4 ,26.4 ,26.8 ,26.5 ,26.4 ,105.1 ,39.2 ,26.8 ,26.9 ,27.0 ,27.0 ,26.7 ,27.4 ,27.4 ,26.6 ,26.7 ,27.0 ,26.8 ,26.4 ,28.8 ,41.9 ,32.4 ,33.8 ,26.4 ,27.6 ,27.8 ,0.1454 ,29.2 ,29.2 ,3.96 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.43 ,0.43 ,""
2013/11/10 17:00,-2.45 ,-1.61 ,-0.008 ,27.1 ,26.6 ,26.6 ,26.3 ,26.4 ,26.4 ,26.8 ,26.5 ,26.4 ,105.0 ,39.2 ,26.8 ,27.0 ,27.0 ,27.0 ,26.8 ,27.5 ,27.5 ,26.6 ,26.8 ,27.1 ,26.9 ,26.5 ,28.9 ,42.0 ,32.5 ,33.9 ,26.5 ,27.8 ,27.9 ,0.1452 ,29.2 ,29.1 ,3.96 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.43 ,0.43 ,""
2013/11/10 23:00,-2.46 ,-1.61 ,-0.008 ,27.0 ,26.6 ,26.6 ,26.2 ,26.4 ,26.4 ,26.8 ,26.5 ,26.4 ,105.1 ,39.2 ,26.8 ,26.9 ,27.0 ,27.0 ,26.8 ,27.5 ,27.5 ,26.6 ,26.8 ,27.0 ,26.8 ,26.4 ,28.9 ,41.9 ,32.5 ,33.9 ,26.5 ,27.7 ,27.8 ,0.1452 ,29.1 ,29.1 ,3.96 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.43 ,""
2013/11/11 5:00,-2.47 ,-1.64 ,-0.008 ,27.0 ,26.6 ,26.5 ,26.1 ,26.3 ,26.4 ,26.7 ,26.4 ,26.3 ,105.3 ,39.0 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,27.4 ,27.4 ,26.5 ,26.7 ,27.0 ,26.8 ,26.4 ,28.8 ,41.7 ,32.4 ,33.8 ,26.4 ,27.6 ,28.1 ,0.1453 ,29.1 ,29.1 ,3.96 ,20.0 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.43 ,0.43 ,""
2013/11/11 11:00,-2.47 ,-1.63 ,-0.008 ,26.8 ,26.4 ,26.4 ,26.0 ,26.2 ,26.2 ,26.5 ,26.3 ,26.2 ,105.2 ,38.8 ,26.5 ,26.7 ,26.8 ,26.8 ,26.6 ,27.2 ,27.2 ,26.3 ,26.6 ,26.8 ,26.6 ,26.2 ,28.6 ,41.5 ,32.2 ,33.7 ,26.2 ,27.6 ,27.8 ,0.1452 ,29.1 ,29.1 ,3.96 ,20.0 ,0.04 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.43 ,0.43 ,""
2013/11/11 17:00,-2.48 ,-1.65 ,-0.008 ,26.8 ,26.4 ,26.3 ,25.9 ,26.1 ,26.2 ,26.5 ,26.2 ,26.1 ,105.3 ,38.8 ,26.5 ,26.7 ,26.7 ,26.7 ,26.5 ,27.2 ,27.2 ,26.3 ,26.5 ,26.7 ,26.6 ,26.1 ,28.6 ,41.5 ,32.2 ,33.6 ,26.2 ,27.5 ,27.7 ,0.1453 ,29.1 ,29.1 ,3.96 ,20.0 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.43 ,0.43 ,""
2013/11/11 23:00,-2.48 ,-1.69 ,-0.008 ,26.6 ,26.2 ,26.2 ,25.7 ,26.0 ,26.0 ,26.3 ,26.1 ,26.0 ,105.6 ,38.6 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,27.1 ,27.1 ,26.2 ,26.4 ,26.6 ,26.4 ,26.0 ,28.4 ,41.3 ,32.1 ,33.5 ,26.0 ,27.5 ,27.7 ,0.1456 ,29.1 ,29.1 ,3.86 ,20.0 ,0.04 ,0.05 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.43 ,0.43 ,""
2013/11/12 5:00,-2.49 ,-1.73 ,-0.008 ,26.4 ,26.0 ,25.9 ,25.5 ,25.7 ,25.8 ,26.0 ,25.9 ,25.8 ,105.6 ,38.2 ,26.1 ,26.3 ,26.4 ,26.4 ,26.2 ,26.9 ,26.8 ,25.9 ,26.1 ,26.4 ,26.2 ,25.8 ,28.2 ,41.0 ,31.8 ,33.3 ,25.8 ,27.4 ,27.8 ,0.1458 ,29.1 ,29.0 ,3.75 ,19.0 ,0.04 ,0.06 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.43 ,0.43 ,""
2013/11/12 11:00,-2.49 ,-1.72 ,-0.008 ,26.2 ,25.8 ,25.7 ,25.3 ,25.5 ,25.6 ,25.8 ,25.7 ,25.6 ,105.6 ,38.0 ,26.0 ,26.2 ,26.2 ,26.2 ,26.0 ,26.7 ,26.6 ,25.7 ,25.9 ,26.2 ,26.0 ,25.5 ,28.0 ,40.7 ,31.5 ,33.0 ,25.6 ,27.3 ,27.8 ,0.1456 ,29.0 ,29.0 ,3.75 ,18.0 ,0.04 ,0.06 ,19.45 ,10.0 ,200 ,0.440 ,0.010 ,21.3 ,,,0.43 ,0.43 ,"As for N2 flow rate and N2 pressure on the side of PCV, nitrogen injection testing from O2 sampling rack line has been in operation since at 10:28 AM on November 12, and the flow-rate and the pressure in this line are mentioned.    "
2013/11/12 17:00,-2.48 ,-1.68 ,-0.008 ,26.2 ,25.7 ,25.7 ,25.3 ,25.5 ,25.6 ,25.8 ,25.6 ,25.5 ,105.3 ,37.9 ,25.9 ,26.1 ,26.2 ,26.1 ,25.9 ,26.6 ,26.6 ,25.6 ,25.9 ,26.1 ,25.9 ,25.5 ,27.9 ,40.5 ,31.2 ,32.7 ,25.6 ,27.1 ,27.4 ,0.1453 ,29.0 ,29.0 ,3.75 ,18.0 ,0.04 ,0.05 ,19.73 ,10.0 ,200 ,0.440 ,0.010 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/12 23:00,-2.49 ,-1.69 ,-0.008 ,26.1 ,25.7 ,25.6 ,25.2 ,25.4 ,25.5 ,25.8 ,25.6 ,25.5 ,105.3 ,37.8 ,25.8 ,26.0 ,26.1 ,26.0 ,25.8 ,26.6 ,26.6 ,25.6 ,25.8 ,26.1 ,25.9 ,25.5 ,27.8 ,40.3 ,31.1 ,32.5 ,25.5 ,27.2 ,27.3 ,0.1454 ,29.0 ,29.0 ,3.65 ,17.5 ,0.03 ,0.05 ,19.73 ,10.0 ,200 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/13 5:00,-2.49 ,-1.70 ,-0.008 ,26.1 ,25.6 ,25.6 ,25.1 ,25.4 ,25.4 ,25.7 ,25.5 ,25.4 ,105.3 ,37.6 ,25.8 ,26.0 ,26.1 ,26.0 ,25.8 ,26.6 ,26.5 ,25.5 ,25.8 ,26.0 ,25.8 ,25.4 ,27.8 ,40.0 ,30.8 ,32.3 ,25.5 ,27.1 ,27.5 ,0.1454 ,29.0 ,29.0 ,3.65 ,17.5 ,0.03 ,0.04 ,19.82 ,10.0 ,200 ,0.440 ,0.010 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/13 11:00,-2.49 ,-1.74 ,-0.008 ,26.0 ,25.5 ,25.5 ,25.1 ,25.3 ,25.4 ,25.6 ,25.4 ,25.3 ,105.7 ,37.5 ,25.7 ,25.9 ,25.9 ,25.9 ,25.7 ,26.4 ,26.4 ,25.4 ,25.7 ,25.9 ,25.7 ,25.3 ,27.7 ,39.9 ,30.8 ,32.2 ,25.4 ,27.1 ,27.4 ,0.1457 ,29.0 ,28.9 ,3.65 ,17.0 ,0.03 ,0.04 ,19.45 ,10.0 ,194 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/13 17:00,-2.49 ,-1.76 ,-0.008 ,25.9 ,25.5 ,25.4 ,25.0 ,25.2 ,25.3 ,25.5 ,25.3 ,25.2 ,106.0 ,37.3 ,25.6 ,25.8 ,25.9 ,25.8 ,25.6 ,26.4 ,26.3 ,25.4 ,25.6 ,25.8 ,25.7 ,25.3 ,27.6 ,39.7 ,30.7 ,32.1 ,25.3 ,26.8 ,27.1 ,0.1459 ,28.9 ,28.9 ,3.65 ,16.5 ,0.02 ,0.03 ,19.64 ,10.0 ,200 ,0.440 ,0.010 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/13 23:00,-2.50 ,-1.80 ,-0.008 ,25.8 ,25.4 ,25.3 ,24.9 ,25.1 ,25.2 ,25.4 ,25.3 ,25.1 ,106.3 ,37.2 ,25.5 ,25.7 ,25.8 ,25.7 ,25.5 ,26.3 ,26.2 ,25.3 ,25.5 ,25.8 ,25.6 ,25.2 ,27.5 ,39.5 ,30.5 ,32.0 ,25.3 ,26.8 ,27.1 ,0.1462 ,28.9 ,28.9 ,3.55 ,16.5 ,0.02 ,0.03 ,19.82 ,10.0 ,200 ,0.440 ,0.010 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/14 5:00,-2.50 ,-1.83 ,-0.008 ,25.7 ,25.3 ,25.2 ,24.7 ,25.0 ,25.1 ,25.3 ,25.1 ,25.1 ,106.5 ,37.0 ,25.4 ,25.6 ,25.7 ,25.6 ,25.4 ,26.2 ,26.1 ,25.2 ,25.4 ,25.7 ,25.5 ,25.1 ,27.3 ,39.2 ,30.3 ,31.8 ,25.1 ,26.8 ,27.0 ,0.1464 ,28.9 ,28.8 ,3.55 ,16.0 ,0.01 ,0.03 ,19.82 ,10.0 ,200 ,0.440 ,0.010 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/14 11:00,-2.50 ,-1.85 ,-0.008 ,25.6 ,25.1 ,25.0 ,24.6 ,24.9 ,25.0 ,25.2 ,25.1 ,24.9 ,106.8 ,36.8 ,25.3 ,25.5 ,25.5 ,25.4 ,25.3 ,26.1 ,26.0 ,25.0 ,25.3 ,25.5 ,25.3 ,24.9 ,27.2 ,39.1 ,30.2 ,31.5 ,25.0 ,26.6 ,26.8 ,0.1465 ,28.8 ,28.8 ,3.55 ,16.0 ,0.01 ,0.02 ,19.08 ,10.0 ,191 ,0.420 ,0.010 ,21.0 ,,,0.43 ,0.43 ,""
2013/11/14 17:00,-2.50 ,-1.83 ,-0.009 ,25.6 ,25.1 ,25.1 ,24.7 ,24.9 ,25.0 ,25.2 ,25.0 ,24.9 ,106.8 ,36.7 ,25.3 ,25.5 ,25.5 ,25.5 ,25.3 ,26.0 ,26.0 ,25.1 ,25.3 ,25.5 ,25.3 ,24.9 ,27.2 ,39.0 ,30.1 ,31.5 ,25.0 ,26.5 ,26.7 ,0.1466 ,28.8 ,28.8 ,3.55 ,16.0 ,0.01 ,0.02 ,19.64 ,10.0 ,200 ,0.440 ,0.010 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/14 23:00,-2.50 ,-1.84 ,-0.009 ,25.6 ,25.1 ,25.1 ,24.7 ,24.9 ,25.0 ,25.2 ,25.0 ,24.9 ,106.8 ,36.7 ,25.3 ,25.5 ,25.5 ,25.5 ,25.3 ,26.0 ,26.0 ,25.1 ,25.3 ,25.5 ,25.3 ,24.9 ,27.2 ,38.9 ,30.1 ,31.5 ,25.0 ,26.5 ,26.6 ,0.1466 ,28.8 ,28.7 ,3.44 ,16.0 ,0.01 ,0.02 ,19.73 ,10.0 ,200 ,0.440 ,0.010 ,20.9 ,,,0.43 ,0.43 ,""
2013/11/15 5:00,-2.49 ,-1.81 ,-0.009 ,25.5 ,25.1 ,25.0 ,24.7 ,24.9 ,24.9 ,25.2 ,25.0 ,24.9 ,106.5 ,36.6 ,25.3 ,25.4 ,25.5 ,25.4 ,25.3 ,26.0 ,25.9 ,25.0 ,25.3 ,25.5 ,25.3 ,24.9 ,27.1 ,38.8 ,30.0 ,31.4 ,25.0 ,26.5 ,26.6 ,0.1464 ,28.7 ,28.7 ,3.44 ,16.0 ,0.00 ,0.01 ,19.73 ,10.0 ,200 ,0.440 ,0.010 ,21.0 ,,,0.43 ,0.43 ,""
2013/11/15 11:00,-2.49 ,-1.77 ,-0.009 ,25.5 ,25.1 ,25.0 ,24.7 ,24.8 ,24.9 ,25.2 ,25.0 ,24.9 ,106.0 ,36.5 ,25.3 ,25.4 ,25.5 ,25.4 ,25.2 ,26.0 ,25.9 ,25.1 ,25.3 ,25.5 ,25.3 ,24.9 ,27.1 ,38.7 ,30.0 ,31.3 ,24.9 ,26.3 ,26.5 ,0.1462 ,28.7 ,28.7 ,3.44 ,16.0 ,0.00 ,0.01 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,21.0 ,,,0.43 ,0.43 ,"As for frow rate of nitrogen at PCV side, we had been recorded reading value since 11:00 AM on November 12, but we have recorded calculated value instead of reading value since 11:00 AM on November 15."
2013/11/15 17:00,-2.48 ,-1.75 ,-0.009 ,25.5 ,25.1 ,25.0 ,24.7 ,24.8 ,24.9 ,25.2 ,25.0 ,24.9 ,105.8 ,36.5 ,25.3 ,25.4 ,25.5 ,25.4 ,25.3 ,26.0 ,25.9 ,25.1 ,25.3 ,25.5 ,25.3 ,24.9 ,27.1 ,38.7 ,30.0 ,31.3 ,24.9 ,26.4 ,26.5 ,0.1461 ,28.7 ,28.7 ,3.44 ,16.0 ,0.00 ,0.01 ,19.64 ,9.44 ,200 ,0.435 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/15 23:00,-2.49 ,-1.78 ,-0.009 ,25.4 ,25.1 ,25.0 ,24.6 ,24.8 ,24.9 ,25.1 ,24.9 ,24.8 ,105.9 ,36.3 ,25.2 ,25.4 ,25.4 ,25.4 ,25.2 ,25.9 ,25.9 ,25.0 ,25.2 ,25.4 ,25.3 ,24.9 ,27.1 ,38.5 ,29.9 ,31.2 ,24.9 ,26.2 ,26.5 ,0.1462 ,28.7 ,28.6 ,3.44 ,16.5 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/16 5:00,-2.49 ,-1.78 ,-0.009 ,25.4 ,24.9 ,24.9 ,24.5 ,24.7 ,24.8 ,25.1 ,24.9 ,24.8 ,106.0 ,36.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,25.8 ,25.8 ,24.9 ,25.1 ,25.3 ,25.2 ,24.8 ,26.9 ,38.3 ,29.7 ,31.1 ,24.9 ,26.2 ,26.5 ,0.1462 ,28.6 ,28.6 ,3.44 ,16.5 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/16 11:00,-2.49 ,-1.78 ,-0.009 ,25.3 ,24.9 ,24.8 ,24.4 ,24.6 ,24.7 ,25.0 ,24.7 ,24.7 ,105.8 ,36.0 ,25.0 ,25.2 ,25.3 ,25.2 ,25.0 ,25.7 ,25.7 ,24.8 ,25.0 ,25.3 ,25.1 ,24.7 ,26.9 ,38.2 ,29.6 ,31.0 ,24.7 ,26.2 ,26.5 ,0.1462 ,28.6 ,28.6 ,3.44 ,16.5 ,0.00 ,0.00 ,19.26 ,9.39 ,192 ,0.430 ,0.010 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/16 17:00,-2.48 ,-1.75 ,-0.009 ,25.3 ,24.9 ,24.8 ,24.5 ,24.6 ,24.7 ,25.0 ,24.8 ,24.7 ,105.6 ,36.0 ,25.0 ,25.2 ,25.2 ,25.2 ,25.0 ,25.7 ,25.7 ,24.8 ,25.1 ,25.3 ,25.1 ,24.7 ,26.9 ,38.2 ,29.7 ,30.9 ,24.7 ,26.1 ,26.2 ,0.1461 ,28.6 ,28.6 ,3.44 ,16.5 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/16 23:00,-2.49 ,-1.77 ,-0.009 ,25.2 ,24.9 ,24.8 ,24.4 ,24.6 ,24.7 ,24.9 ,24.8 ,24.6 ,105.8 ,35.9 ,24.9 ,25.1 ,25.2 ,25.1 ,24.9 ,25.6 ,25.6 ,24.8 ,25.0 ,25.2 ,25.1 ,24.7 ,26.8 ,38.1 ,29.6 ,30.9 ,24.7 ,26.0 ,26.2 ,0.1462 ,28.6 ,28.6 ,3.44 ,16.5 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.9 ,,,0.43 ,0.43 ,""
2013/11/17 5:00,-2.49 ,-1.76 ,-0.009 ,25.2 ,24.8 ,24.7 ,24.3 ,24.5 ,24.6 ,24.9 ,24.7 ,24.6 ,105.6 ,35.8 ,24.9 ,25.1 ,25.1 ,25.1 ,24.9 ,25.6 ,25.6 ,24.7 ,24.9 ,25.1 ,25.0 ,24.6 ,26.7 ,38.0 ,29.6 ,30.8 ,24.6 ,26.0 ,26.4 ,0.1461 ,28.5 ,28.5 ,3.44 ,16.5 ,0.00 ,0.00 ,19.82 ,9.48 ,200 ,0.440 ,0.010 ,20.9 ,,,0.43 ,0.43 ,""
2013/11/17 11:00,-2.48 ,-1.74 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.3 ,24.4 ,24.5 ,24.8 ,24.6 ,24.5 ,105.5 ,35.6 ,24.8 ,25.0 ,25.0 ,25.0 ,24.8 ,25.5 ,25.5 ,24.7 ,24.9 ,25.1 ,24.9 ,24.5 ,26.6 ,37.9 ,29.5 ,30.7 ,24.6 ,25.9 ,26.2 ,0.1462 ,28.5 ,28.5 ,3.44 ,17.0 ,0.00 ,0.00 ,19.45 ,9.48 ,196 ,0.440 ,0.010 ,20.9 ,,,0.43 ,0.43 ,""
2013/11/17 17:00,-2.48 ,-1.71 ,-0.008 ,25.1 ,24.7 ,24.7 ,24.4 ,24.5 ,24.6 ,24.8 ,24.6 ,24.5 ,104.9 ,35.6 ,24.9 ,25.0 ,25.1 ,25.0 ,24.8 ,25.5 ,25.5 ,24.7 ,24.9 ,25.1 ,24.9 ,24.6 ,26.7 ,37.9 ,29.5 ,30.7 ,24.6 ,25.9 ,26.0 ,0.1458 ,28.5 ,28.5 ,3.44 ,17.0 ,0.00 ,0.00 ,19.45 ,9.48 ,200 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/17 23:00,-2.48 ,-1.71 ,-0.008 ,25.1 ,24.7 ,24.7 ,24.3 ,24.5 ,24.6 ,24.8 ,24.7 ,24.5 ,105.1 ,35.6 ,24.8 ,25.0 ,25.0 ,25.0 ,24.8 ,25.5 ,25.5 ,24.7 ,24.9 ,25.1 ,24.9 ,24.6 ,26.6 ,37.9 ,29.5 ,30.7 ,24.6 ,25.9 ,26.1 ,0.1457 ,28.5 ,28.5 ,3.44 ,17.0 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/18 5:00,-2.48 ,-1.70 ,-0.008 ,25.1 ,24.7 ,24.7 ,24.3 ,24.5 ,24.5 ,24.7 ,24.6 ,24.5 ,104.9 ,35.5 ,24.8 ,24.9 ,25.0 ,24.9 ,24.7 ,25.4 ,25.4 ,24.6 ,24.8 ,25.0 ,24.9 ,24.5 ,26.6 ,37.8 ,29.4 ,30.7 ,24.5 ,25.8 ,26.2 ,0.1455 ,28.5 ,28.4 ,3.34 ,17.0 ,0.00 ,0.00 ,19.73 ,9.48 ,200 ,0.440 ,0.010 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/18 11:00,-2.47 ,-1.69 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.3 ,24.4 ,24.5 ,24.8 ,24.6 ,24.5 ,104.8 ,35.5 ,24.8 ,24.9 ,25.0 ,24.9 ,24.7 ,25.4 ,25.4 ,24.6 ,24.8 ,25.0 ,24.9 ,24.5 ,26.6 ,37.8 ,29.4 ,30.6 ,24.5 ,25.8 ,26.0 ,0.1454 ,28.4 ,28.4 ,3.34 ,17.0 ,0.00 ,0.00 ,19.17 ,9.35 ,194 ,0.425 ,0.010 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/18 17:00,-2.47 ,-1.67 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.3 ,24.5 ,24.5 ,24.8 ,24.6 ,24.5 ,104.4 ,35.4 ,24.8 ,24.9 ,24.9 ,24.9 ,24.7 ,25.4 ,25.4 ,24.6 ,24.8 ,25.0 ,24.9 ,24.5 ,26.6 ,37.8 ,29.4 ,30.7 ,24.5 ,25.7 ,25.8 ,0.1451 ,28.4 ,28.4 ,3.34 ,17.0 ,0.00 ,0.00 ,19.45 ,9.48 ,200 ,0.440 ,0.010 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/18 23:00,-2.47 ,-1.68 ,-0.008 ,25.1 ,24.7 ,24.7 ,24.4 ,24.5 ,24.5 ,24.8 ,24.5 ,24.5 ,104.7 ,35.4 ,24.8 ,24.9 ,25.0 ,24.9 ,24.7 ,25.4 ,25.4 ,24.6 ,24.8 ,25.0 ,24.8 ,24.5 ,26.6 ,37.8 ,29.4 ,30.6 ,24.5 ,25.7 ,25.8 ,0.1453 ,28.4 ,28.3 ,3.34 ,17.5 ,0.00 ,0.00 ,19.45 ,9.48 ,200 ,0.440 ,0.010 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/19 5:00,-2.47 ,-1.69 ,-0.008 ,25.1 ,24.7 ,24.6 ,24.4 ,24.5 ,24.5 ,24.8 ,24.5 ,24.5 ,104.7 ,35.4 ,24.8 ,24.9 ,24.9 ,24.9 ,24.7 ,25.3 ,25.4 ,24.6 ,24.8 ,25.0 ,24.8 ,24.5 ,26.6 ,37.7 ,29.4 ,30.6 ,24.4 ,25.6 ,26.1 ,0.1452 ,28.3 ,28.3 ,3.34 ,17.5 ,0.00 ,0.00 ,19.45 ,9.48 ,200 ,0.440 ,0.010 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/19 11:00,-2.47 ,-1.70 ,-0.008 ,25.0 ,24.7 ,24.6 ,24.3 ,24.5 ,24.5 ,24.7 ,24.6 ,24.4 ,104.7 ,35.3 ,24.7 ,24.9 ,24.9 ,24.9 ,24.7 ,25.3 ,25.4 ,24.6 ,24.8 ,25.0 ,24.8 ,24.5 ,26.6 ,37.7 ,29.4 ,30.6 ,24.4 ,25.5 ,25.8 ,0.1453 ,28.3 ,28.3 ,3.34 ,17.5 ,0.00 ,0.00 ,10.62 ,18.32 ,432 ,0.430 ,0.000 ,21.0 ,,,0.43 ,0.43 ,""
2013/11/19 17:00,-2.47 ,-1.68 ,-0.008 ,25.0 ,24.6 ,24.6 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.4 ,104.4 ,35.3 ,24.7 ,24.9 ,24.9 ,24.9 ,24.7 ,25.3 ,25.3 ,24.6 ,24.7 ,24.9 ,24.7 ,24.4 ,26.5 ,37.6 ,29.3 ,30.6 ,24.4 ,25.5 ,25.7 ,0.1451 ,28.3 ,28.2 ,3.34 ,17.5 ,0.00 ,0.00 ,10.62 ,18.50 ,442 ,0.440 ,0.000 ,20.4 ,,,0.43 ,0.43 ,""
2013/11/19 23:00,-2.48 ,-1.71 ,-0.008 ,25.0 ,24.6 ,24.6 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.4 ,104.9 ,35.2 ,24.7 ,24.8 ,24.9 ,24.8 ,24.7 ,25.3 ,25.3 ,24.6 ,24.7 ,24.9 ,24.7 ,24.4 ,26.5 ,37.6 ,29.3 ,30.5 ,24.3 ,25.5 ,25.7 ,0.1453 ,28.2 ,28.2 ,3.34 ,17.5 ,0.00 ,0.00 ,10.62 ,18.88 ,445 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/20 5:00,-2.48 ,-1.72 ,-0.008 ,25.0 ,24.6 ,24.5 ,24.2 ,24.4 ,24.4 ,24.7 ,24.4 ,24.4 ,105.0 ,35.1 ,24.7 ,24.8 ,24.8 ,24.8 ,24.6 ,25.2 ,25.3 ,24.5 ,24.7 ,24.9 ,24.7 ,24.4 ,26.5 ,37.5 ,29.3 ,30.5 ,24.3 ,25.6 ,26.1 ,0.1453 ,28.2 ,28.2 ,3.34 ,17.5 ,0.00 ,0.00 ,10.62 ,18.88 ,442 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/20 11:00,-2.48 ,-1.72 ,-0.008 ,24.9 ,24.5 ,24.5 ,24.2 ,24.3 ,24.4 ,24.6 ,24.4 ,24.3 ,105.0 ,35.0 ,24.6 ,24.7 ,24.8 ,24.7 ,24.6 ,25.1 ,25.2 ,24.5 ,24.7 ,24.9 ,24.7 ,24.3 ,26.4 ,37.4 ,29.2 ,30.4 ,24.2 ,25.5 ,25.7 ,0.1453 ,28.2 ,28.2 ,3.24 ,17.5 ,0.00 ,0.00 ,10.52 ,18.32 ,430 ,0.430 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/20 17:00,-2.47 ,-1.71 ,-0.008 ,24.9 ,24.5 ,24.5 ,24.2 ,24.3 ,24.3 ,24.6 ,24.3 ,24.3 ,104.9 ,35.0 ,24.6 ,24.7 ,24.8 ,24.7 ,24.6 ,25.2 ,25.2 ,24.5 ,24.6 ,24.8 ,24.7 ,24.3 ,26.4 ,37.4 ,29.2 ,30.4 ,24.2 ,25.5 ,25.7 ,0.1452 ,28.2 ,28.2 ,3.24 ,17.5 ,0.00 ,0.00 ,10.53 ,18.50 ,440 ,0.440 ,0.000 ,20.4 ,,,0.43 ,0.43 ,""
2013/11/20 23:00,-2.48 ,-1.73 ,-0.008 ,24.9 ,24.5 ,24.5 ,24.2 ,24.3 ,24.4 ,24.6 ,24.4 ,24.3 ,105.0 ,35.0 ,24.6 ,24.7 ,24.7 ,24.7 ,24.6 ,25.1 ,25.2 ,24.5 ,24.6 ,24.8 ,24.7 ,24.3 ,26.4 ,37.4 ,29.2 ,30.4 ,24.2 ,25.4 ,25.6 ,0.1453 ,28.1 ,28.1 ,3.24 ,17.5 ,0.00 ,0.00 ,10.53 ,18.88 ,445 ,0.440 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/21 5:00,-2.48 ,-1.75 ,-0.008 ,24.9 ,24.5 ,24.4 ,24.1 ,24.3 ,24.3 ,24.6 ,24.3 ,24.3 ,105.2 ,34.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.5 ,25.1 ,25.1 ,24.4 ,24.6 ,24.8 ,24.6 ,24.3 ,26.4 ,37.3 ,29.2 ,30.4 ,24.2 ,25.5 ,25.7 ,0.1454 ,28.1 ,28.1 ,3.24 ,17.5 ,0.00 ,0.00 ,10.62 ,18.97 ,445 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/21 11:00,-2.48 ,-1.77 ,-0.008 ,24.8 ,24.4 ,24.3 ,24.0 ,24.2 ,24.2 ,24.5 ,24.3 ,24.2 ,105.4 ,34.8 ,24.5 ,24.6 ,24.7 ,24.6 ,24.4 ,25.0 ,25.1 ,24.4 ,24.5 ,24.7 ,24.6 ,24.2 ,26.3 ,37.2 ,29.1 ,30.3 ,24.1 ,25.4 ,25.8 ,0.1455 ,28.1 ,28.1 ,3.13 ,17.5 ,0.00 ,0.00 ,10.52 ,18.32 ,430 ,0.430 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/21 17:00,-2.48 ,-1.78 ,-0.008 ,24.7 ,24.3 ,24.2 ,24.0 ,24.1 ,24.1 ,24.4 ,24.2 ,24.1 ,105.4 ,34.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.4 ,25.0 ,25.0 ,24.3 ,24.4 ,24.6 ,24.5 ,24.1 ,26.2 ,37.2 ,29.0 ,30.3 ,24.1 ,25.3 ,25.5 ,0.1456 ,28.1 ,28.1 ,3.13 ,17.0 ,0.00 ,0.00 ,10.62 ,18.50 ,442 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/21 23:00,-2.48 ,-1.80 ,-0.008 ,24.7 ,24.3 ,24.2 ,24.0 ,24.1 ,24.2 ,24.4 ,24.2 ,24.1 ,105.6 ,34.7 ,24.4 ,24.5 ,24.5 ,24.5 ,24.3 ,24.9 ,24.9 ,24.2 ,24.4 ,24.6 ,24.4 ,24.1 ,26.2 ,37.1 ,29.0 ,30.2 ,24.0 ,25.2 ,25.4 ,0.1457 ,28.1 ,28.0 ,3.13 ,17.0 ,0.00 ,0.00 ,10.62 ,18.78 ,443 ,0.440 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/22 5:00,-2.49 ,-1.80 ,-0.008 ,24.6 ,24.3 ,24.2 ,23.9 ,24.1 ,24.1 ,24.3 ,24.1 ,24.0 ,105.7 ,34.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.3 ,24.9 ,24.9 ,24.2 ,24.4 ,24.6 ,24.4 ,24.1 ,26.1 ,37.1 ,29.0 ,30.2 ,24.0 ,25.2 ,25.4 ,0.1457 ,28.0 ,28.0 ,3.13 ,17.0 ,0.00 ,0.00 ,10.62 ,18.78 ,443 ,0.440 ,0.000 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/22 11:00,-2.48 ,-1.80 ,-0.008 ,24.6 ,24.2 ,24.2 ,23.9 ,24.0 ,24.1 ,24.3 ,24.1 ,24.0 ,105.5 ,34.6 ,24.3 ,24.4 ,24.5 ,24.5 ,24.2 ,24.9 ,24.9 ,24.2 ,24.3 ,24.5 ,24.4 ,24.0 ,26.1 ,37.0 ,28.9 ,30.1 ,24.0 ,25.2 ,25.7 ,0.1457 ,28.0 ,28.0 ,3.13 ,17.0 ,0.00 ,0.00 ,10.47 ,18.24 ,430 ,0.425 ,0.000 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/22 17:00,-2.48 ,-1.79 ,-0.008 ,24.5 ,24.2 ,24.1 ,23.8 ,24.0 ,24.0 ,24.3 ,24.1 ,23.9 ,105.4 ,34.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.2 ,24.8 ,24.9 ,24.1 ,24.3 ,24.5 ,24.3 ,24.0 ,26.1 ,37.0 ,28.9 ,30.1 ,24.0 ,25.1 ,25.2 ,0.1456 ,28.0 ,28.0 ,3.13 ,17.0 ,0.00 ,0.00 ,10.24 ,18.15 ,440 ,0.420 ,0.000 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/22 23:00,-2.48 ,-1.82 ,-0.008 ,24.5 ,24.2 ,24.1 ,23.8 ,24.0 ,24.0 ,24.3 ,24.0 ,23.9 ,105.8 ,34.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.2 ,24.8 ,24.8 ,24.1 ,24.3 ,24.5 ,24.3 ,24.0 ,26.0 ,36.9 ,28.9 ,30.1 ,23.9 ,25.2 ,25.4 ,0.1458 ,27.9 ,27.9 ,3.13 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,443 ,0.440 ,0.000 ,20.5 ,,,0.43 ,0.43 ,""
2013/11/23 5:00,-2.49 ,-1.84 ,-0.008 ,24.5 ,24.1 ,24.0 ,23.8 ,23.9 ,23.9 ,24.2 ,24.0 ,23.9 ,106.0 ,34.4 ,24.2 ,24.3 ,24.4 ,24.4 ,24.2 ,24.8 ,24.8 ,24.1 ,24.2 ,24.4 ,24.2 ,23.9 ,26.0 ,36.8 ,28.8 ,30.0 ,23.9 ,25.1 ,25.5 ,0.1460 ,27.9 ,27.9 ,3.03 ,17.5 ,0.00 ,0.00 ,10.43 ,18.88 ,445 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/23 11:00,-2.49 ,-1.85 ,-0.008 ,24.4 ,24.1 ,24.0 ,23.7 ,23.8 ,23.9 ,24.1 ,23.9 ,23.8 ,106.0 ,34.3 ,24.2 ,24.3 ,24.3 ,24.3 ,24.1 ,24.7 ,24.7 ,24.0 ,24.2 ,24.3 ,24.2 ,23.9 ,25.9 ,36.8 ,28.7 ,29.9 ,23.8 ,25.0 ,25.3 ,0.1462 ,27.9 ,27.9 ,2.93 ,17.0 ,0.00 ,0.00 ,10.24 ,18.15 ,430 ,0.420 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/23 17:00,-2.48 ,-1.83 ,-0.008 ,24.4 ,24.1 ,24.0 ,23.7 ,23.8 ,23.9 ,24.1 ,23.9 ,23.8 ,106.0 ,34.3 ,24.1 ,24.3 ,24.3 ,24.3 ,24.1 ,24.7 ,24.7 ,24.0 ,24.1 ,24.3 ,24.2 ,23.8 ,25.9 ,36.7 ,28.7 ,29.9 ,23.8 ,25.0 ,25.1 ,0.1461 ,27.9 ,27.9 ,2.93 ,17.0 ,0.00 ,0.00 ,10.24 ,17.69 ,430 ,0.420 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/23 23:00,-2.49 ,-1.85 ,-0.008 ,24.4 ,24.0 ,24.0 ,23.7 ,23.8 ,23.9 ,24.1 ,23.9 ,23.8 ,106.2 ,34.3 ,24.1 ,24.2 ,24.3 ,24.2 ,24.0 ,24.6 ,24.7 ,24.0 ,24.1 ,24.3 ,24.1 ,23.8 ,25.9 ,36.7 ,28.7 ,29.9 ,23.8 ,25.0 ,25.2 ,0.1462 ,27.9 ,27.8 ,2.93 ,17.0 ,0.00 ,0.00 ,10.53 ,18.50 ,440 ,0.440 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/24 5:00,-2.49 ,-1.85 ,-0.008 ,24.4 ,24.0 ,23.9 ,23.6 ,23.8 ,23.8 ,24.1 ,23.8 ,23.7 ,106.0 ,34.2 ,24.1 ,24.2 ,24.2 ,24.2 ,24.0 ,24.6 ,24.6 ,23.9 ,24.1 ,24.3 ,24.1 ,23.8 ,25.9 ,36.6 ,28.6 ,29.8 ,23.7 ,25.0 ,25.2 ,0.1461 ,27.8 ,27.8 ,2.83 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,440 ,0.440 ,0.000 ,20.8 ,,,0.43 ,0.43 ,""
2013/11/24 11:00,-2.49 ,-1.84 ,-0.008 ,24.3 ,23.9 ,23.9 ,23.6 ,23.7 ,23.8 ,24.0 ,23.8 ,23.7 ,106.0 ,34.1 ,24.0 ,24.1 ,24.2 ,24.1 ,23.9 ,24.6 ,24.6 ,23.9 ,24.1 ,24.2 ,24.1 ,23.7 ,25.8 ,36.6 ,28.6 ,29.7 ,23.7 ,24.9 ,25.2 ,0.1462 ,27.8 ,27.8 ,2.83 ,17.0 ,0.00 ,0.00 ,10.38 ,18.41 ,439 ,0.435 ,0.000 ,20.7 ,,,0.43 ,0.43 ,""
2013/11/24 17:00,-2.48 ,-1.84 ,-0.008 ,24.3 ,23.9 ,23.9 ,23.6 ,23.7 ,23.8 ,24.0 ,23.8 ,23.7 ,105.9 ,34.1 ,24.0 ,24.1 ,24.2 ,24.2 ,24.0 ,24.6 ,24.6 ,23.9 ,24.0 ,24.2 ,24.1 ,23.7 ,25.8 ,36.6 ,28.6 ,29.7 ,23.7 ,24.9 ,25.0 ,0.1462 ,27.8 ,27.8 ,2.83 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,440 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/24 23:00,-2.49 ,-1.85 ,-0.008 ,24.3 ,23.9 ,23.8 ,23.6 ,23.7 ,23.7 ,24.0 ,23.8 ,23.7 ,106.2 ,34.1 ,24.0 ,24.1 ,24.2 ,24.2 ,24.0 ,24.6 ,24.6 ,23.9 ,24.0 ,24.2 ,24.1 ,23.7 ,25.8 ,36.5 ,28.5 ,29.7 ,23.7 ,24.8 ,25.0 ,0.1463 ,27.7 ,27.7 ,2.72 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,440 ,0.440 ,0.000 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/25 5:00,-2.49 ,-1.85 ,-0.009 ,24.2 ,23.8 ,23.8 ,23.5 ,23.7 ,23.7 ,23.9 ,23.7 ,23.6 ,106.1 ,34.0 ,23.9 ,24.1 ,24.1 ,24.1 ,23.9 ,24.5 ,24.5 ,23.8 ,24.0 ,24.1 ,24.0 ,23.7 ,25.7 ,36.4 ,28.5 ,29.6 ,23.6 ,24.9 ,25.2 ,0.1462 ,27.7 ,27.7 ,2.72 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,440 ,0.440 ,0.000 ,20.9 ,,,0.43 ,0.43 ,""
2013/11/25 11:00,-2.48 ,-1.82 ,-0.009 ,24.2 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.8 ,23.6 ,23.6 ,105.7 ,33.9 ,23.9 ,24.0 ,24.1 ,24.0 ,23.8 ,24.4 ,24.4 ,23.7 ,23.9 ,24.1 ,23.9 ,23.6 ,25.6 ,36.3 ,28.4 ,29.6 ,23.5 ,24.8 ,25.0 ,0.1459 ,27.7 ,27.7 ,2.72 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,435 ,0.440 ,0.000 ,21.1 ,,,0.43 ,0.43 ,""
2013/11/25 17:00,-2.48 ,-1.74 ,-0.009 ,24.2 ,23.8 ,23.7 ,23.5 ,23.6 ,23.7 ,23.8 ,23.6 ,23.6 ,104.9 ,33.9 ,23.9 ,24.0 ,24.0 ,24.0 ,23.8 ,24.4 ,24.4 ,23.7 ,23.9 ,24.1 ,23.9 ,23.6 ,25.6 ,36.3 ,28.4 ,29.5 ,23.6 ,24.8 ,25.0 ,0.1455 ,27.7 ,27.7 ,2.72 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,433 ,0.440 ,0.000 ,21.0 ,,,0.43 ,0.43 ,""
2013/11/25 23:00,-2.47 ,-1.67 ,-0.009 ,24.2 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.9 ,23.7 ,23.6 ,104.2 ,33.9 ,23.9 ,24.0 ,24.0 ,24.0 ,23.8 ,24.4 ,24.5 ,23.8 ,23.9 ,24.1 ,24.0 ,23.6 ,25.7 ,36.4 ,28.4 ,29.6 ,23.6 ,24.7 ,24.8 ,0.1451 ,27.7 ,27.6 ,2.62 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,431 ,0.440 ,0.000 ,21.2 ,,,0.43 ,0.43 ,""
2013/11/26 5:00,-2.47 ,-1.65 ,-0.009 ,24.2 ,23.9 ,23.8 ,23.5 ,23.7 ,23.7 ,23.9 ,23.7 ,23.6 ,103.9 ,33.9 ,23.9 ,24.0 ,24.1 ,24.0 ,23.9 ,24.5 ,24.5 ,23.8 ,23.9 ,24.1 ,23.9 ,23.6 ,25.7 ,36.4 ,28.5 ,29.6 ,23.7 ,24.8 ,25.2 ,0.1448 ,27.6 ,27.6 ,2.61 ,17.0 ,0.00 ,0.00 ,10.43 ,18.50 ,435 ,0.440 ,0.000 ,20.4 ,,,0.43 ,0.43 ,""
2013/11/26 11:00,-2.47 ,-1.69 ,-0.008 ,24.1 ,23.8 ,23.7 ,23.4 ,23.6 ,23.6 ,23.8 ,23.6 ,23.5 ,104.3 ,33.9 ,23.9 ,24.0 ,24.1 ,24.1 ,23.9 ,24.5 ,24.5 ,23.8 ,23.9 ,24.1 ,23.9 ,23.6 ,25.7 ,36.3 ,28.5 ,29.6 ,23.7 ,24.8 ,24.8 ,0.1453 ,27.6 ,27.6 ,2.71 ,17.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.43 ,0.43 ,"Data recording of nitrogen flow rate and pressure at the PCV side has completed, since nitrogen injection was suspended due to the nitrogen injection testing from the O2 sampling rack line."
2013/11/26 17:00,-2.48 ,-1.73 ,-0.008 ,24.2 ,23.8 ,23.7 ,23.4 ,23.5 ,23.7 ,23.8 ,23.7 ,23.5 ,104.7 ,33.9 ,23.8 ,24.0 ,24.0 ,24.0 ,23.8 ,24.4 ,24.4 ,23.8 ,23.9 ,24.1 ,23.9 ,23.6 ,25.7 ,36.7 ,28.8 ,30.0 ,23.7 ,24.7 ,24.9 ,0.1458 ,27.6 ,27.6 ,2.71 ,18.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,20.6 ,,,0.43 ,0.43 ,""
2013/11/26 23:00,-2.49 ,-1.79 ,-0.009 ,24.1 ,23.8 ,23.7 ,23.4 ,23.6 ,23.6 ,23.8 ,23.6 ,23.5 ,105.5 ,34.1 ,23.9 ,24.0 ,24.0 ,24.0 ,23.8 ,24.4 ,24.4 ,23.8 ,23.9 ,24.0 ,23.9 ,23.6 ,25.8 ,37.0 ,29.2 ,30.3 ,23.7 ,24.7 ,24.8 ,0.1465 ,27.6 ,27.6 ,2.71 ,18.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.43 ,0.43 ,""
2013/11/27 5:00,-2.49 ,-1.83 ,-0.008 ,24.1 ,23.7 ,23.7 ,23.4 ,23.5 ,23.6 ,23.8 ,23.6 ,23.5 ,105.8 ,34.1 ,23.8 ,23.9 ,24.0 ,24.0 ,23.8 ,24.4 ,24.4 ,23.8 ,23.8 ,24.0 ,23.9 ,23.5 ,25.8 ,37.4 ,29.5 ,30.6 ,23.6 ,24.7 ,24.9 ,0.1468 ,27.6 ,27.5 ,2.71 ,18.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.43 ,0.43 ,""
2013/11/27 11:00,-2.49 ,-1.83 ,-0.008 ,24.0 ,23.7 ,23.6 ,23.3 ,23.5 ,23.5 ,23.7 ,23.5 ,23.4 ,105.9 ,34.2 ,23.8 ,23.9 ,23.9 ,24.0 ,23.7 ,24.3 ,24.3 ,23.7 ,23.8 ,23.9 ,23.8 ,23.5 ,25.8 ,37.7 ,29.8 ,31.0 ,23.5 ,24.7 ,24.8 ,0.1468 ,27.5 ,27.5 ,2.71 ,17.5 ,0.06 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.43 ,0.43 ,""
2013/11/27 17:00,-2.49 ,-1.82 ,-0.008 ,24.0 ,23.7 ,23.6 ,23.3 ,23.5 ,23.5 ,23.7 ,23.6 ,23.4 ,105.7 ,34.4 ,23.8 ,23.9 ,23.9 ,24.0 ,23.7 ,24.3 ,24.3 ,23.7 ,23.8 ,23.9 ,23.8 ,23.5 ,25.9 ,37.9 ,29.9 ,31.1 ,23.5 ,24.7 ,24.8 ,0.1468 ,27.5 ,27.5 ,2.61 ,17.5 ,0.08 ,0.05 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.43 ,0.43 ,""
2013/11/27 23:00,-2.49 ,-1.81 ,-0.008 ,24.0 ,23.7 ,23.7 ,23.3 ,23.5 ,23.5 ,23.8 ,23.5 ,23.4 ,105.7 ,34.6 ,23.8 ,23.9 ,23.9 ,24.0 ,23.7 ,24.3 ,24.3 ,23.8 ,23.8 ,24.0 ,23.9 ,23.5 ,26.0 ,38.2 ,30.1 ,31.3 ,23.5 ,24.7 ,24.8 ,0.1465 ,27.5 ,27.4 ,2.61 ,17.5 ,0.09 ,0.06 ,28.19 ,-,-,0.430 ,0.030 ,23.2 ,,,0.43 ,0.43 ,""
2013/11/28 5:00,-2.48 ,-1.79 ,-0.008 ,24.0 ,23.7 ,23.7 ,23.3 ,23.5 ,23.5 ,23.8 ,23.5 ,23.4 ,105.3 ,34.8 ,23.8 ,23.9 ,24.0 ,24.0 ,23.7 ,24.4 ,24.3 ,23.8 ,23.8 ,24.0 ,23.9 ,23.5 ,26.0 ,38.5 ,30.3 ,31.5 ,23.5 ,24.5 ,24.8 ,0.1461 ,27.4 ,27.4 ,2.61 ,17.5 ,0.11 ,0.08 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.43 ,0.43 ,""
2013/11/28 11:00,-2.48 ,-1.79 ,-0.008 ,24.0 ,23.7 ,23.6 ,23.3 ,23.5 ,23.5 ,23.8 ,23.5 ,23.4 ,105.4 ,35.0 ,23.8 ,23.9 ,23.9 ,24.0 ,23.7 ,24.3 ,24.3 ,23.8 ,23.8 ,24.0 ,23.9 ,23.5 ,26.0 ,38.7 ,30.4 ,31.6 ,23.4 ,24.7 ,25.0 ,0.1461 ,27.4 ,27.4 ,2.61 ,17.5 ,0.11 ,0.09 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.43 ,0.43 ,""
2013/11/28 17:00,-2.49 ,-1.79 ,-0.008 ,24.0 ,23.6 ,23.6 ,23.3 ,23.4 ,23.5 ,23.7 ,23.5 ,23.3 ,105.3 ,35.0 ,23.7 ,23.8 ,23.9 ,24.0 ,23.7 ,24.3 ,24.3 ,23.7 ,23.7 ,23.9 ,23.8 ,23.5 ,26.0 ,38.8 ,30.5 ,31.7 ,23.4 ,24.6 ,24.8 ,0.1460 ,27.4 ,27.4 ,2.82 ,17.5 ,0.12 ,0.09 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.43 ,0.43 ,""
2013/11/28 23:00,-2.49 ,-1.83 ,-0.008 ,23.9 ,23.6 ,23.5 ,23.3 ,23.4 ,23.4 ,23.7 ,23.4 ,23.3 ,105.7 ,35.1 ,23.7 ,23.8 ,23.8 ,23.9 ,23.6 ,24.2 ,24.2 ,23.7 ,23.7 ,23.9 ,23.7 ,23.4 ,26.0 ,38.9 ,30.5 ,31.7 ,23.3 ,24.5 ,24.8 ,0.1462 ,27.4 ,27.4 ,2.82 ,17.5 ,0.13 ,0.10 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.43 ,0.43 ,""
2013/11/29 5:00,-2.49 ,-1.85 ,-0.008 ,23.9 ,23.5 ,23.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.4 ,23.3 ,106.0 ,35.2 ,23.7 ,23.8 ,23.8 ,23.9 ,23.6 ,24.2 ,24.2 ,23.7 ,23.7 ,23.8 ,23.7 ,23.4 ,25.9 ,38.9 ,30.5 ,31.7 ,23.2 ,24.5 ,24.9 ,0.1464 ,27.3 ,27.3 ,2.82 ,17.5 ,0.13 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,22.5 ,,,0.43 ,0.43 ,""
2013/11/29 11:00,-2.49 ,-1.84 ,-0.008 ,23.8 ,23.5 ,23.4 ,23.1 ,23.3 ,23.3 ,23.6 ,23.3 ,23.2 ,105.7 ,35.2 ,23.6 ,23.7 ,23.7 ,23.8 ,23.5 ,24.1 ,24.1 ,23.6 ,23.6 ,23.7 ,23.7 ,23.3 ,25.8 ,38.9 ,30.4 ,31.6 ,23.1 ,24.5 ,24.8 ,0.1463 ,27.3 ,27.3 ,2.71 ,17.0 ,0.13 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,22.9 ,,,0.43 ,0.43 ,""
2013/11/29 17:00,-2.48 ,-1.80 ,-0.008 ,23.8 ,23.5 ,23.4 ,23.1 ,23.3 ,23.3 ,23.6 ,23.3 ,23.2 ,105.2 ,35.3 ,23.6 ,23.7 ,23.7 ,23.8 ,23.5 ,24.1 ,24.1 ,23.6 ,23.5 ,23.7 ,23.6 ,23.3 ,25.8 ,39.0 ,30.4 ,31.6 ,23.1 ,24.5 ,24.5 ,0.1458 ,27.3 ,27.3 ,2.71 ,17.0 ,0.14 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,22.5 ,,,0.43 ,0.43 ,""
2013/11/29 23:00,-2.49 ,-1.84 ,-0.008 ,23.8 ,23.5 ,23.4 ,23.1 ,23.2 ,23.3 ,23.6 ,23.3 ,23.2 ,105.9 ,35.3 ,23.5 ,23.7 ,23.7 ,23.8 ,23.5 ,24.1 ,24.1 ,23.6 ,23.5 ,23.7 ,23.7 ,23.3 ,25.9 ,39.0 ,30.3 ,31.6 ,23.1 ,24.4 ,24.5 ,0.1462 ,27.3 ,27.2 ,2.61 ,17.0 ,0.14 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.43 ,0.43 ,""
2013/11/30 5:00,-2.50 ,-1.86 ,-0.008 ,23.8 ,23.4 ,23.3 ,23.1 ,23.2 ,23.2 ,23.5 ,23.2 ,23.1 ,106.3 ,35.3 ,23.5 ,23.6 ,23.7 ,23.8 ,23.5 ,24.1 ,24.0 ,23.5 ,23.5 ,23.7 ,23.6 ,23.2 ,25.8 ,38.9 ,30.3 ,31.5 ,23.1 ,24.5 ,24.7 ,0.1468 ,27.2 ,27.2 ,2.61 ,16.5 ,0.13 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.43 ,0.43 ,""
2013/11/30 11:00,-2.50 ,-1.86 ,-0.008 ,23.7 ,23.3 ,23.3 ,23.0 ,23.1 ,23.1 ,23.5 ,23.2 ,23.0 ,106.6 ,35.2 ,23.5 ,23.5 ,23.6 ,23.7 ,23.4 ,24.0 ,24.0 ,23.5 ,23.5 ,23.7 ,23.5 ,23.1 ,25.7 ,38.8 ,30.1 ,31.4 ,23.0 ,24.2 ,24.5 ,0.1470 ,27.2 ,27.2 ,2.61 ,16.5 ,0.13 ,0.11 ,27.93 ,-,-,0.420 ,0.030 ,22.5 ,,,0.43 ,0.43 ,""
2013/11/30 17:00,-2.50 ,-1.85 ,-0.008 ,23.7 ,23.3 ,23.3 ,23.0 ,23.1 ,23.1 ,23.4 ,23.1 ,23.0 ,106.6 ,35.2 ,23.4 ,23.5 ,23.6 ,23.7 ,23.3 ,23.9 ,23.9 ,23.4 ,23.4 ,23.6 ,23.5 ,23.1 ,25.6 ,38.7 ,30.0 ,31.3 ,22.9 ,24.3 ,24.5 ,0.1469 ,27.2 ,27.2 ,2.61 ,16.5 ,0.13 ,0.11 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.43 ,0.43 ,""
2013/11/30 23:00,-2.50 ,-1.86 ,-0.008 ,23.7 ,23.3 ,23.2 ,22.9 ,23.0 ,23.1 ,23.4 ,23.1 ,23.0 ,106.8 ,35.2 ,23.4 ,23.5 ,23.5 ,23.6 ,23.3 ,23.9 ,23.9 ,23.4 ,23.4 ,23.6 ,23.4 ,23.1 ,25.6 ,38.7 ,29.9 ,31.2 ,22.9 ,24.2 ,24.4 ,0.1470 ,27.2 ,27.2 ,2.51 ,16.5 ,0.13 ,0.11 ,28.46 ,-,-,0.440 ,0.030 ,22.7 ,,,0.43 ,0.43 ,""
2013/12/1 5:00,-2.50 ,-1.85 ,-0.008 ,23.6 ,23.2 ,23.2 ,22.9 ,23.0 ,23.0 ,23.3 ,23.1 ,22.9 ,106.6 ,35.1 ,23.3 ,23.5 ,23.5 ,23.5 ,23.3 ,23.9 ,23.8 ,23.3 ,23.3 ,23.5 ,23.4 ,23.0 ,25.6 ,38.6 ,29.9 ,31.2 ,22.9 ,24.2 ,24.5 ,0.1469 ,27.2 ,27.1 ,2.51 ,16.5 ,0.13 ,0.11 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.43 ,0.43 ,""
2013/12/1 11:00,-2.50 ,-1.85 ,-0.008 ,23.5 ,23.2 ,23.1 ,22.8 ,22.9 ,22.9 ,23.3 ,23.0 ,22.9 ,106.6 ,35.0 ,23.3 ,23.4 ,23.5 ,23.5 ,23.3 ,23.9 ,23.8 ,23.3 ,23.3 ,23.5 ,23.3 ,23.0 ,25.5 ,38.6 ,29.8 ,31.1 ,22.8 ,24.2 ,24.5 ,0.1469 ,27.1 ,27.1 ,2.51 ,16.0 ,0.13 ,0.11 ,28.42 ,-,-,0.420 ,0.030 ,22.5 ,,,0.42 ,0.43 ,""
2013/12/1 17:00,-2.49 ,-1.84 ,-0.008 ,23.5 ,23.1 ,23.1 ,22.8 ,22.9 ,22.9 ,23.3 ,23.0 ,22.8 ,106.3 ,35.0 ,23.3 ,23.4 ,23.4 ,23.5 ,23.2 ,23.8 ,23.8 ,23.2 ,23.2 ,23.4 ,23.3 ,22.9 ,25.5 ,38.5 ,29.7 ,31.0 ,22.8 ,24.1 ,24.2 ,0.1467 ,27.1 ,27.1 ,2.51 ,16.0 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.43 ,""
2013/12/1 23:00,-2.50 ,-1.86 ,-0.008 ,23.5 ,23.1 ,23.1 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,106.6 ,35.0 ,23.2 ,23.3 ,23.3 ,23.4 ,23.1 ,23.7 ,23.7 ,23.2 ,23.2 ,23.4 ,23.3 ,22.9 ,25.4 ,38.4 ,29.7 ,30.9 ,22.7 ,24.1 ,24.2 ,0.1470 ,27.1 ,27.1 ,2.41 ,16.0 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.43 ,""
2013/12/2 5:00,-2.50 ,-1.85 ,-0.008 ,23.5 ,23.1 ,23.0 ,22.7 ,22.9 ,22.9 ,23.2 ,22.9 ,22.8 ,106.6 ,35.0 ,23.2 ,23.3 ,23.4 ,23.4 ,23.1 ,23.7 ,23.7 ,23.2 ,23.2 ,23.4 ,23.3 ,22.9 ,25.4 ,38.4 ,29.6 ,30.9 ,22.7 ,24.0 ,24.2 ,0.1467 ,27.1 ,27.1 ,2.41 ,16.0 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.43 ,""
2013/12/2 11:00,-2.49 ,-1.85 ,-0.008 ,23.4 ,23.0 ,22.9 ,22.7 ,22.8 ,22.8 ,23.1 ,22.9 ,22.8 ,106.5 ,34.9 ,23.1 ,23.3 ,23.3 ,23.3 ,23.1 ,23.7 ,23.7 ,23.1 ,23.1 ,23.3 ,23.2 ,22.8 ,25.4 ,38.3 ,29.6 ,30.8 ,22.7 ,24.1 ,24.5 ,0.1467 ,27.0 ,27.1 ,2.41 ,16.0 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.43 ,""
2013/12/2 17:00,-2.49 ,-1.83 ,-0.008 ,23.4 ,23.0 ,23.0 ,22.7 ,22.8 ,22.8 ,23.1 ,22.9 ,22.7 ,106.2 ,34.9 ,23.1 ,23.2 ,23.3 ,23.3 ,23.0 ,23.7 ,23.7 ,23.1 ,23.1 ,23.3 ,23.2 ,22.8 ,25.3 ,38.3 ,29.6 ,30.8 ,22.7 ,23.9 ,24.1 ,0.1464 ,27.0 ,27.0 ,2.41 ,16.5 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.43 ,""
2013/12/2 23:00,-2.49 ,-1.85 ,-0.008 ,23.4 ,23.0 ,22.9 ,22.7 ,22.8 ,22.8 ,23.1 ,22.9 ,22.7 ,106.6 ,34.9 ,23.1 ,23.3 ,23.3 ,23.3 ,23.1 ,23.7 ,23.7 ,23.1 ,23.1 ,23.3 ,23.2 ,22.8 ,25.3 ,38.3 ,29.4 ,30.7 ,22.7 ,24.0 ,24.2 ,0.1467 ,27.0 ,27.0 ,2.41 ,16.5 ,0.13 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/3 5:00,-2.50 ,-1.86 ,-0.008 ,23.3 ,23.0 ,22.9 ,22.6 ,22.8 ,22.8 ,23.1 ,22.8 ,22.7 ,106.6 ,34.9 ,23.1 ,23.2 ,23.3 ,23.3 ,23.0 ,23.6 ,23.6 ,23.1 ,23.1 ,23.3 ,23.1 ,22.8 ,25.3 ,38.2 ,29.3 ,30.6 ,22.6 ,23.9 ,24.1 ,0.1466 ,27.0 ,26.9 ,2.41 ,16.0 ,0.12 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/3 11:00,-2.49 ,-1.85 ,-0.008 ,23.3 ,22.9 ,22.9 ,22.6 ,22.7 ,22.7 ,23.1 ,22.8 ,22.7 ,106.6 ,34.8 ,23.1 ,23.1 ,23.2 ,23.3 ,22.9 ,23.6 ,23.6 ,23.1 ,23.1 ,23.3 ,23.1 ,22.8 ,25.2 ,38.1 ,29.3 ,30.5 ,22.6 ,23.9 ,24.0 ,0.1466 ,26.9 ,26.9 ,2.41 ,16.5 ,0.12 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/3 17:00,-2.49 ,-1.84 ,-0.008 ,23.3 ,22.9 ,22.9 ,22.6 ,22.7 ,22.7 ,23.1 ,22.8 ,22.6 ,106.6 ,34.9 ,23.0 ,23.1 ,23.2 ,23.2 ,22.9 ,23.6 ,23.6 ,23.1 ,23.1 ,23.3 ,23.1 ,22.7 ,25.3 ,38.1 ,29.3 ,30.5 ,22.6 ,23.8 ,23.9 ,0.1466 ,26.9 ,26.9 ,2.41 ,16.5 ,0.12 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/3 23:00,-2.49 ,-1.85 ,-0.008 ,23.3 ,22.9 ,22.9 ,22.6 ,22.7 ,22.7 ,23.1 ,22.8 ,22.6 ,106.6 ,34.9 ,23.1 ,23.2 ,23.2 ,23.3 ,23.0 ,23.6 ,23.6 ,23.0 ,23.0 ,23.2 ,23.1 ,22.7 ,25.2 ,38.1 ,29.2 ,30.5 ,22.6 ,23.9 ,24.0 ,0.1468 ,26.9 ,26.9 ,2.41 ,16.5 ,0.12 ,0.10 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/4 5:00,-2.49 ,-1.86 ,-0.008 ,23.3 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,23.0 ,22.7 ,22.6 ,106.7 ,34.9 ,23.0 ,23.1 ,23.2 ,23.2 ,22.9 ,23.5 ,23.5 ,23.0 ,23.0 ,23.2 ,23.0 ,22.7 ,25.2 ,38.1 ,29.2 ,30.5 ,22.5 ,23.8 ,23.9 ,0.1467 ,26.9 ,26.9 ,2.41 ,16.5 ,0.12 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/4 11:00,-2.49 ,-1.85 ,-0.008 ,23.2 ,22.9 ,22.8 ,22.5 ,22.6 ,22.6 ,23.0 ,22.7 ,22.5 ,106.6 ,34.9 ,23.0 ,23.1 ,23.1 ,23.2 ,22.9 ,23.5 ,23.5 ,22.9 ,22.9 ,23.2 ,23.0 ,22.6 ,25.1 ,38.1 ,29.2 ,30.5 ,22.5 ,23.8 ,24.0 ,0.1467 ,26.8 ,26.8 ,2.41 ,16.5 ,0.12 ,0.09 ,28.42 ,-,-,0.420 ,0.030 ,23.8 ,,,0.42 ,0.42 ,""
2013/12/4 17:00,-2.49 ,-1.84 ,-0.008 ,23.2 ,22.8 ,22.8 ,22.5 ,22.6 ,22.6 ,23.0 ,22.7 ,22.5 ,106.5 ,34.8 ,22.9 ,23.1 ,23.1 ,23.2 ,22.9 ,23.5 ,23.5 ,22.9 ,22.9 ,23.1 ,23.0 ,22.6 ,25.1 ,38.1 ,29.1 ,30.5 ,22.5 ,23.6 ,23.9 ,0.1463 ,26.8 ,26.8 ,2.30 ,16.5 ,0.12 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/4 23:00,-2.49 ,-1.85 ,-0.008 ,23.1 ,22.8 ,22.8 ,22.5 ,22.6 ,22.6 ,22.9 ,22.7 ,22.5 ,106.6 ,34.8 ,22.9 ,23.0 ,23.1 ,23.1 ,22.8 ,23.5 ,23.5 ,22.9 ,22.9 ,23.1 ,23.0 ,22.6 ,25.1 ,38.1 ,29.1 ,30.4 ,22.4 ,23.6 ,23.9 ,0.1464 ,26.8 ,26.8 ,2.30 ,16.5 ,0.12 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/5 5:00,-2.49 ,-1.85 ,-0.008 ,23.1 ,22.8 ,22.7 ,22.4 ,22.5 ,22.5 ,22.9 ,22.6 ,22.5 ,106.7 ,34.8 ,22.9 ,23.0 ,23.1 ,23.1 ,22.8 ,23.4 ,23.4 ,22.9 ,22.9 ,23.1 ,22.9 ,22.6 ,25.1 ,38.0 ,29.1 ,30.4 ,22.5 ,23.7 ,23.9 ,0.1463 ,26.8 ,26.8 ,2.41 ,16.5 ,0.12 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/5 11:00,-2.49 ,-1.85 ,-0.008 ,23.1 ,22.7 ,22.6 ,22.4 ,22.5 ,22.5 ,22.8 ,22.6 ,22.4 ,106.5 ,34.7 ,22.8 ,22.9 ,23.0 ,23.1 ,22.8 ,23.4 ,23.3 ,22.8 ,22.8 ,23.0 ,22.9 ,22.5 ,24.9 ,37.9 ,29.0 ,30.3 ,22.4 ,23.6 ,23.7 ,0.1462 ,26.8 ,26.8 ,2.30 ,16.5 ,0.12 ,0.09 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/5 17:00,-2.49 ,-1.82 ,-0.008 ,23.1 ,22.7 ,22.6 ,22.4 ,22.5 ,22.5 ,22.8 ,22.5 ,22.4 ,106.0 ,34.7 ,22.8 ,22.9 ,23.0 ,23.0 ,22.7 ,23.3 ,23.3 ,22.8 ,22.8 ,23.0 ,22.9 ,22.5 ,25.0 ,38.0 ,29.0 ,30.3 ,22.4 ,23.6 ,23.9 ,0.1460 ,26.7 ,26.7 ,2.30 ,16.5 ,0.12 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/5 23:00,-2.49 ,-1.83 ,-0.008 ,23.1 ,22.7 ,22.6 ,22.4 ,22.5 ,22.5 ,22.8 ,22.5 ,22.4 ,106.1 ,34.7 ,22.8 ,22.9 ,23.0 ,23.0 ,22.7 ,23.3 ,23.3 ,22.8 ,22.8 ,23.0 ,22.9 ,22.5 ,24.9 ,38.0 ,29.0 ,30.4 ,22.4 ,23.5 ,23.7 ,0.1459 ,26.7 ,26.7 ,2.30 ,16.5 ,0.11 ,0.09 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/6 5:00,-2.48 ,-1.80 ,-0.008 ,23.0 ,22.7 ,22.6 ,22.3 ,22.4 ,22.4 ,22.8 ,22.5 ,22.4 ,105.9 ,34.7 ,22.8 ,22.9 ,23.0 ,23.1 ,22.8 ,23.3 ,23.3 ,22.8 ,22.8 ,23.0 ,22.8 ,22.5 ,25.0 ,38.0 ,29.0 ,30.3 ,22.4 ,23.5 ,23.9 ,0.1456 ,26.7 ,26.7 ,2.30 ,16.5 ,0.11 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/6 11:00,-2.48 ,-1.79 ,-0.008 ,23.0 ,22.7 ,22.6 ,22.3 ,22.4 ,22.4 ,22.8 ,22.4 ,22.3 ,105.7 ,34.7 ,22.7 ,22.9 ,22.9 ,23.0 ,22.7 ,23.3 ,23.3 ,22.7 ,22.8 ,22.9 ,22.8 ,22.4 ,24.9 ,37.9 ,29.0 ,30.3 ,22.3 ,23.5 ,23.9 ,0.1453 ,26.6 ,26.7 ,2.30 ,16.5 ,0.11 ,0.08 ,28.42 ,-,-,0.420 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/6 17:00,-2.48 ,-1.78 ,-0.008 ,23.0 ,22.6 ,22.6 ,22.3 ,22.4 ,22.4 ,22.8 ,22.4 ,22.3 ,105.6 ,34.6 ,22.7 ,22.9 ,22.9 ,23.0 ,22.7 ,23.3 ,23.3 ,22.7 ,22.7 ,22.9 ,22.8 ,22.4 ,24.9 ,37.9 ,29.0 ,30.3 ,22.3 ,23.5 ,23.7 ,0.1453 ,26.6 ,26.6 ,2.30 ,16.5 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.42 ,0.42 ,""
