,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2013/12/6 23:00,-2.48 ,-1.81 ,-0.008 ,23.0 ,22.6 ,22.6 ,22.3 ,22.4 ,22.4 ,22.8 ,22.4 ,22.3 ,105.9 ,34.6 ,22.7 ,22.9 ,22.9 ,22.9 ,22.7 ,23.3 ,23.3 ,22.7 ,22.7 ,22.9 ,22.8 ,22.4 ,24.9 ,37.9 ,29.0 ,30.3 ,22.3 ,23.5 ,23.6 ,0.1456 ,26.6 ,26.6 ,2.30 ,16.5 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/7 5:00,-2.49 ,-1.83 ,-0.008 ,22.9 ,22.6 ,22.5 ,22.2 ,22.4 ,22.4 ,22.7 ,22.4 ,22.3 ,106.2 ,34.6 ,22.7 ,22.8 ,22.9 ,22.9 ,22.6 ,23.2 ,23.2 ,22.7 ,22.7 ,22.9 ,22.7 ,22.3 ,24.8 ,37.8 ,28.9 ,30.2 ,22.2 ,23.4 ,23.9 ,0.1457 ,26.6 ,26.6 ,2.30 ,16.5 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/7 11:00,-2.49 ,-1.84 ,-0.008 ,22.9 ,22.5 ,22.5 ,22.2 ,22.3 ,22.3 ,22.6 ,22.3 ,22.2 ,106.2 ,34.5 ,22.6 ,22.8 ,22.8 ,22.9 ,22.6 ,23.2 ,23.2 ,22.6 ,22.6 ,22.8 ,22.7 ,22.3 ,24.8 ,37.7 ,28.8 ,30.1 ,22.2 ,23.4 ,23.8 ,0.1458 ,26.6 ,26.6 ,2.30 ,16.5 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/7 17:00,-2.49 ,-1.85 ,-0.008 ,22.8 ,22.5 ,22.4 ,22.1 ,22.2 ,22.2 ,22.6 ,22.3 ,22.1 ,106.2 ,34.5 ,22.6 ,22.7 ,22.8 ,22.8 ,22.5 ,23.1 ,23.1 ,22.6 ,22.6 ,22.8 ,22.6 ,22.3 ,24.7 ,37.7 ,28.7 ,30.1 ,22.1 ,23.4 ,23.5 ,0.1459 ,26.6 ,26.6 ,2.20 ,16.5 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/7 23:00,-2.50 ,-1.86 ,-0.008 ,22.8 ,22.4 ,22.3 ,22.0 ,22.1 ,22.2 ,22.5 ,22.2 ,22.1 ,106.6 ,34.3 ,22.5 ,22.6 ,22.7 ,22.7 ,22.4 ,23.1 ,23.1 ,22.5 ,22.5 ,22.7 ,22.5 ,22.2 ,24.7 ,37.6 ,28.6 ,29.9 ,22.1 ,23.4 ,23.5 ,0.1462 ,26.5 ,26.5 ,2.20 ,16.0 ,0.11 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/8 5:00,-2.50 ,-1.87 ,-0.008 ,22.7 ,22.3 ,22.2 ,22.0 ,22.1 ,22.1 ,22.4 ,22.1 ,22.0 ,106.9 ,34.2 ,22.4 ,22.5 ,22.6 ,22.6 ,22.3 ,22.9 ,22.9 ,22.4 ,22.4 ,22.6 ,22.4 ,22.1 ,24.6 ,37.4 ,28.5 ,29.8 ,21.9 ,23.2 ,23.5 ,0.1464 ,26.5 ,26.5 ,2.10 ,16.0 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/8 11:00,-2.50 ,-1.87 ,-0.008 ,22.6 ,22.2 ,22.2 ,21.9 ,22.0 ,22.0 ,22.3 ,22.0 ,21.9 ,107.1 ,34.1 ,22.3 ,22.5 ,22.5 ,22.5 ,22.3 ,22.9 ,22.9 ,22.3 ,22.3 ,22.6 ,22.4 ,22.0 ,24.5 ,37.3 ,28.4 ,29.7 ,21.9 ,23.2 ,23.5 ,0.1466 ,26.5 ,26.5 ,2.10 ,16.0 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/8 17:00,-2.50 ,-1.86 ,-0.008 ,22.6 ,22.2 ,22.1 ,21.8 ,21.9 ,22.0 ,22.3 ,22.0 ,21.9 ,107.1 ,34.0 ,22.3 ,22.4 ,22.5 ,22.5 ,22.2 ,22.9 ,22.8 ,22.2 ,22.3 ,22.5 ,22.3 ,21.9 ,24.4 ,37.3 ,28.3 ,29.6 ,21.8 ,23.2 ,23.3 ,0.1466 ,26.4 ,26.4 ,4.26 ,15.5 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/8 23:00,-2.50 ,-1.87 ,-0.008 ,22.5 ,22.1 ,22.0 ,21.8 ,21.9 ,21.9 ,22.2 ,21.9 ,21.8 ,107.2 ,34.0 ,22.2 ,22.4 ,22.4 ,22.5 ,22.2 ,22.8 ,22.8 ,22.2 ,22.2 ,22.4 ,22.3 ,21.9 ,24.4 ,37.2 ,28.2 ,29.6 ,21.7 ,23.2 ,23.4 ,0.1468 ,26.4 ,26.4 ,4.26 ,15.5 ,0.10 ,0.08 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/9 5:00,-2.51 ,-1.87 ,-0.008 ,22.4 ,22.1 ,22.0 ,21.7 ,21.9 ,21.8 ,22.1 ,21.9 ,21.7 ,107.3 ,33.8 ,22.2 ,22.3 ,22.3 ,22.4 ,22.1 ,22.7 ,22.7 ,22.1 ,22.2 ,22.4 ,22.2 ,21.9 ,24.3 ,37.1 ,28.1 ,29.5 ,21.7 ,23.0 ,23.2 ,0.1467 ,26.4 ,26.4 ,4.26 ,15.5 ,0.10 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/9 11:00,-2.50 ,-1.86 ,-0.008 ,22.4 ,22.0 ,21.9 ,21.6 ,21.7 ,21.8 ,22.1 ,21.8 ,21.7 ,107.1 ,33.8 ,22.1 ,22.2 ,22.3 ,22.3 ,22.0 ,22.7 ,22.6 ,22.0 ,22.1 ,22.3 ,22.1 ,21.7 ,24.2 ,37.0 ,28.1 ,29.4 ,21.6 ,23.0 ,23.5 ,0.1465 ,26.4 ,26.4 ,4.26 ,15.5 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2013/12/9 17:00,-2.49 ,-1.81 ,-0.008 ,22.3 ,21.9 ,21.9 ,21.6 ,21.7 ,21.7 ,22.1 ,21.8 ,21.7 ,106.6 ,33.8 ,22.1 ,22.2 ,22.3 ,22.3 ,22.0 ,22.6 ,22.6 ,22.0 ,22.0 ,22.3 ,22.1 ,21.7 ,24.2 ,37.1 ,28.1 ,29.4 ,21.7 ,22.9 ,23.1 ,0.1460 ,26.4 ,26.3 ,4.26 ,15.0 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/9 23:00,-2.49 ,-1.78 ,-0.008 ,22.4 ,22.0 ,21.9 ,21.7 ,21.8 ,21.8 ,22.1 ,21.9 ,21.7 ,106.0 ,33.9 ,22.1 ,22.3 ,22.3 ,22.3 ,22.1 ,22.7 ,22.6 ,22.1 ,22.1 ,22.3 ,22.2 ,21.8 ,24.3 ,37.1 ,28.2 ,29.5 ,21.7 ,22.9 ,23.2 ,0.1456 ,26.3 ,26.3 ,4.16 ,15.0 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/10 5:00,-2.48 ,-1.72 ,-0.008 ,22.4 ,22.0 ,22.0 ,21.7 ,21.8 ,21.8 ,22.2 ,21.9 ,21.7 ,105.3 ,33.9 ,22.1 ,22.3 ,22.3 ,22.3 ,22.0 ,22.7 ,22.6 ,22.1 ,22.1 ,22.3 ,22.2 ,21.8 ,24.3 ,37.2 ,28.2 ,29.6 ,21.7 ,22.9 ,23.1 ,0.1449 ,26.3 ,26.3 ,4.16 ,15.5 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.4 ,,,0.42 ,0.42 ,""
2013/12/10 11:00,-2.47 ,-1.65 ,-0.007 ,22.4 ,22.0 ,22.0 ,21.7 ,21.8 ,21.8 ,22.2 ,21.9 ,21.7 ,104.7 ,33.9 ,22.1 ,22.2 ,22.3 ,22.4 ,22.0 ,22.7 ,22.7 ,22.1 ,22.2 ,22.3 ,22.2 ,21.8 ,24.3 ,37.2 ,28.3 ,29.6 ,21.7 ,22.9 ,23.3 ,0.1440 ,26.3 ,26.3 ,4.26 ,15.5 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.8 ,,,0.42 ,0.42 ,""
2013/12/10 17:00,-2.46 ,-1.58 ,-0.007 ,22.4 ,22.0 ,21.9 ,21.7 ,21.8 ,21.8 ,22.1 ,21.8 ,21.7 ,103.8 ,33.9 ,22.1 ,22.2 ,22.3 ,22.4 ,22.0 ,22.7 ,22.6 ,22.1 ,22.1 ,22.3 ,22.2 ,21.8 ,24.3 ,37.3 ,28.3 ,29.6 ,21.7 ,22.8 ,23.0 ,0.1430 ,26.3 ,26.3 ,4.26 ,16.0 ,0.10 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/10 23:00,-2.47 ,-1.61 ,-0.008 ,22.4 ,22.0 ,21.9 ,21.6 ,21.7 ,21.8 ,22.1 ,21.8 ,21.7 ,104.2 ,33.9 ,22.1 ,22.2 ,22.3 ,22.3 ,22.0 ,22.7 ,22.7 ,22.1 ,22.1 ,22.3 ,22.2 ,21.8 ,24.3 ,37.3 ,28.4 ,29.6 ,21.7 ,22.8 ,22.9 ,0.1435 ,26.3 ,26.3 ,4.26 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,21.6 ,,,0.42 ,0.42 ,""
2013/12/11 5:00,-2.47 ,-1.67 ,-0.008 ,22.3 ,22.0 ,21.9 ,21.6 ,21.7 ,21.7 ,22.1 ,21.8 ,21.7 ,104.9 ,33.9 ,22.1 ,22.2 ,22.3 ,22.4 ,22.0 ,22.7 ,22.6 ,22.1 ,22.1 ,22.3 ,22.1 ,21.8 ,24.3 ,37.3 ,28.4 ,29.7 ,21.7 ,22.9 ,23.1 ,0.1441 ,26.2 ,26.2 ,4.26 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,21.9 ,,,0.42 ,0.42 ,""
2013/12/11 11:00,-2.48 ,-1.70 ,-0.008 ,22.2 ,21.9 ,21.8 ,21.5 ,21.6 ,21.7 ,22.0 ,21.7 ,21.6 ,105.1 ,33.9 ,22.0 ,22.1 ,22.2 ,22.3 ,22.0 ,22.6 ,22.6 ,22.0 ,22.0 ,22.2 ,22.1 ,21.7 ,24.2 ,37.2 ,28.3 ,29.6 ,21.6 ,22.8 ,22.9 ,0.1445 ,26.2 ,26.2 ,4.26 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/11 17:00,-2.47 ,-1.68 ,-0.008 ,22.2 ,21.9 ,21.8 ,21.5 ,21.6 ,21.6 ,22.0 ,21.7 ,21.6 ,104.9 ,33.9 ,22.0 ,22.1 ,22.2 ,22.3 ,21.9 ,22.6 ,22.5 ,22.0 ,22.0 ,22.2 ,22.0 ,21.7 ,24.2 ,37.3 ,28.3 ,29.6 ,21.6 ,22.8 ,23.0 ,0.1441 ,26.2 ,26.1 ,4.26 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/11 23:00,-2.47 ,-1.67 ,-0.008 ,22.3 ,21.9 ,21.8 ,21.5 ,21.6 ,21.7 ,22.0 ,21.7 ,21.6 ,104.7 ,33.9 ,22.0 ,22.1 ,22.2 ,22.3 ,21.9 ,22.6 ,22.6 ,22.0 ,22.0 ,22.2 ,22.0 ,21.7 ,24.2 ,37.3 ,28.2 ,29.6 ,21.6 ,22.8 ,22.9 ,0.1439 ,26.1 ,26.1 ,4.26 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/12 5:00,-2.47 ,-1.67 ,-0.008 ,22.2 ,21.8 ,21.7 ,21.5 ,21.6 ,21.6 ,22.0 ,21.6 ,21.5 ,104.8 ,33.9 ,22.0 ,22.1 ,22.1 ,22.2 ,21.9 ,22.6 ,22.5 ,22.0 ,21.9 ,22.2 ,22.0 ,21.7 ,24.2 ,37.2 ,28.2 ,29.6 ,21.5 ,22.8 ,23.0 ,0.1438 ,26.1 ,26.1 ,4.16 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/12 11:00,-2.48 ,-1.72 ,-0.008 ,22.2 ,21.8 ,21.7 ,21.4 ,21.5 ,21.5 ,21.9 ,21.5 ,21.5 ,105.2 ,33.8 ,21.9 ,22.0 ,22.1 ,22.2 ,21.9 ,22.5 ,22.4 ,21.9 ,21.9 ,22.0 ,21.9 ,21.5 ,24.1 ,37.2 ,28.2 ,29.6 ,21.5 ,22.8 ,23.2 ,0.1444 ,26.1 ,26.1 ,4.16 ,16.0 ,0.10 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,21.9 ,,,0.42 ,0.42 ,""
2013/12/12 17:00,-2.49 ,-1.77 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.4 ,21.5 ,21.5 ,21.9 ,21.5 ,21.4 ,105.8 ,33.8 ,21.9 ,22.0 ,22.0 ,22.1 ,21.8 ,22.4 ,22.4 ,21.9 ,21.8 ,22.0 ,21.9 ,21.5 ,24.1 ,37.2 ,28.2 ,29.4 ,21.3 ,22.8 ,22.9 ,0.1448 ,26.0 ,26.0 ,4.05 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,21.9 ,,,0.42 ,0.42 ,""
2013/12/12 23:00,-2.49 ,-1.82 ,-0.008 ,22.0 ,21.7 ,21.6 ,21.3 ,21.5 ,21.5 ,21.8 ,21.5 ,21.4 ,106.3 ,33.7 ,21.8 ,21.9 ,22.0 ,22.1 ,21.7 ,22.3 ,22.3 ,21.8 ,21.8 ,22.0 ,21.8 ,21.5 ,24.0 ,37.1 ,28.1 ,29.4 ,21.3 ,22.7 ,22.8 ,0.1456 ,26.0 ,26.0 ,4.06 ,16.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/13 5:00,-2.49 ,-1.82 ,-0.008 ,22.0 ,21.6 ,21.5 ,21.2 ,21.3 ,21.4 ,21.8 ,21.4 ,21.3 ,106.2 ,33.6 ,21.7 ,21.8 ,21.9 ,22.0 ,21.6 ,22.3 ,22.2 ,21.8 ,21.7 ,21.9 ,21.8 ,21.4 ,24.0 ,37.1 ,28.1 ,29.4 ,21.2 ,22.5 ,22.8 ,0.1454 ,26.0 ,26.0 ,3.96 ,15.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/13 11:00,-2.48 ,-1.77 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.2 ,21.3 ,21.3 ,21.7 ,21.3 ,21.3 ,105.7 ,33.6 ,21.7 ,21.8 ,21.9 ,21.9 ,21.6 ,22.2 ,22.2 ,21.7 ,21.6 ,21.8 ,21.7 ,21.4 ,23.9 ,37.0 ,28.0 ,29.3 ,21.1 ,22.5 ,23.0 ,0.1448 ,26.0 ,26.0 ,3.96 ,15.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.42 ,0.42 ,""
2013/12/13 17:00,-2.48 ,-1.73 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.2 ,21.3 ,21.3 ,21.7 ,21.3 ,21.2 ,105.3 ,33.6 ,21.7 ,21.8 ,21.9 ,21.9 ,21.6 ,22.2 ,22.2 ,21.7 ,21.7 ,21.9 ,21.7 ,21.4 ,23.9 ,37.1 ,28.1 ,29.4 ,21.2 ,22.5 ,22.6 ,0.1444 ,26.0 ,26.0 ,3.96 ,15.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/13 23:00,-2.49 ,-1.76 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.1 ,21.3 ,21.3 ,21.7 ,21.3 ,21.2 ,105.6 ,33.5 ,21.6 ,21.7 ,21.8 ,21.9 ,21.5 ,22.2 ,22.1 ,21.7 ,21.6 ,21.8 ,21.7 ,21.3 ,23.9 ,37.1 ,28.1 ,29.4 ,21.1 ,22.6 ,22.8 ,0.1448 ,26.0 ,25.9 ,3.96 ,15.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.42 ,0.42 ,""
2013/12/14 5:00,-2.49 ,-1.81 ,-0.008 ,21.8 ,21.4 ,21.3 ,21.1 ,21.2 ,21.2 ,21.6 ,21.2 ,21.1 ,106.0 ,33.5 ,21.5 ,21.7 ,21.7 ,21.8 ,21.5 ,22.1 ,22.1 ,21.6 ,21.5 ,21.7 ,21.6 ,21.3 ,23.8 ,37.0 ,28.0 ,29.3 ,21.0 ,22.4 ,22.5 ,0.1453 ,25.9 ,25.9 ,3.86 ,15.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/14 11:00,-2.49 ,-1.83 ,-0.008 ,21.7 ,21.3 ,21.3 ,21.0 ,21.1 ,21.1 ,21.5 ,21.1 ,21.1 ,106.2 ,33.3 ,21.5 ,21.6 ,21.7 ,21.7 ,21.4 ,22.0 ,22.0 ,21.5 ,21.4 ,21.6 ,21.5 ,21.2 ,23.7 ,36.9 ,27.9 ,29.2 ,20.9 ,22.4 ,22.7 ,0.1455 ,25.9 ,25.9 ,3.86 ,15.5 ,0.10 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/14 17:00,-2.49 ,-1.81 ,-0.008 ,21.7 ,21.3 ,21.2 ,20.9 ,21.0 ,21.1 ,21.4 ,21.1 ,21.0 ,106.0 ,33.3 ,21.4 ,21.5 ,21.6 ,21.7 ,21.3 ,21.9 ,21.9 ,21.4 ,21.3 ,21.5 ,21.4 ,21.1 ,23.7 ,36.8 ,27.8 ,29.1 ,20.8 ,22.3 ,22.4 ,0.1453 ,25.9 ,25.9 ,3.86 ,15.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/14 23:00,-2.49 ,-1.83 ,-0.008 ,21.6 ,21.2 ,21.1 ,20.9 ,21.0 ,21.0 ,21.4 ,21.0 ,20.9 ,106.1 ,33.2 ,21.3 ,21.4 ,21.5 ,21.6 ,21.2 ,21.9 ,21.8 ,21.4 ,21.3 ,21.5 ,21.4 ,21.0 ,23.6 ,36.8 ,27.7 ,29.0 ,20.8 ,22.4 ,22.6 ,0.1453 ,25.9 ,25.9 ,3.86 ,14.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/15 5:00,-2.50 ,-1.83 ,-0.008 ,21.5 ,21.1 ,21.1 ,20.8 ,20.9 ,21.0 ,21.3 ,21.0 ,20.9 ,106.0 ,33.2 ,21.3 ,21.4 ,21.5 ,21.6 ,21.2 ,21.9 ,21.8 ,21.3 ,21.3 ,21.5 ,21.3 ,21.0 ,23.5 ,36.7 ,27.6 ,29.0 ,20.7 ,22.2 ,22.4 ,0.1453 ,25.8 ,25.8 ,3.86 ,14.5 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/15 11:00,-2.50 ,-1.84 ,-0.008 ,21.4 ,21.1 ,21.0 ,20.7 ,20.9 ,20.8 ,21.2 ,20.9 ,20.8 ,106.1 ,33.0 ,21.2 ,21.3 ,21.4 ,21.5 ,21.1 ,21.8 ,21.7 ,21.2 ,21.1 ,21.3 ,21.3 ,20.9 ,23.5 ,36.5 ,27.5 ,28.8 ,20.6 ,22.1 ,22.4 ,0.1453 ,25.8 ,25.8 ,3.75 ,14.5 ,0.10 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/15 17:00,-2.50 ,-1.83 ,-0.008 ,21.3 ,21.0 ,20.9 ,20.6 ,20.7 ,20.7 ,21.1 ,20.8 ,20.7 ,106.0 ,32.8 ,21.1 ,21.2 ,21.3 ,21.3 ,21.0 ,21.7 ,21.6 ,21.1 ,21.0 ,21.3 ,21.1 ,20.8 ,23.3 ,36.3 ,27.4 ,28.7 ,20.5 ,22.1 ,22.3 ,0.1453 ,25.8 ,25.7 ,3.75 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/15 23:00,-2.50 ,-1.85 ,-0.008 ,21.3 ,20.9 ,20.8 ,20.5 ,20.7 ,20.7 ,21.0 ,20.7 ,20.6 ,106.0 ,32.7 ,21.0 ,21.1 ,21.2 ,21.3 ,20.9 ,21.6 ,21.5 ,21.0 ,20.9 ,21.1 ,21.0 ,20.7 ,23.3 ,36.2 ,27.3 ,28.6 ,20.4 ,22.0 ,22.2 ,0.1453 ,25.7 ,25.7 ,3.75 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/16 5:00,-2.50 ,-1.83 ,-0.008 ,21.1 ,20.8 ,20.7 ,20.4 ,20.5 ,20.6 ,20.9 ,20.6 ,20.5 ,105.9 ,32.6 ,20.9 ,21.0 ,21.1 ,21.1 ,20.8 ,21.5 ,21.4 ,20.9 ,20.8 ,21.0 ,20.9 ,20.6 ,23.1 ,36.1 ,27.1 ,28.5 ,20.3 ,21.9 ,22.1 ,0.1451 ,25.7 ,25.7 ,3.75 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/16 11:00,-2.49 ,-1.84 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.3 ,20.5 ,20.5 ,20.8 ,20.6 ,20.4 ,106.0 ,32.5 ,20.8 ,20.9 ,21.0 ,21.1 ,20.7 ,21.5 ,21.3 ,20.8 ,20.8 ,21.0 ,20.9 ,20.5 ,23.1 ,36.1 ,27.1 ,28.4 ,20.3 ,21.8 ,22.0 ,0.1453 ,25.7 ,25.7 ,3.65 ,14.0 ,0.10 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/16 17:00,-2.49 ,-1.86 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.3 ,20.5 ,20.5 ,20.8 ,20.5 ,20.4 ,106.3 ,32.5 ,20.8 ,20.9 ,21.0 ,21.1 ,20.7 ,21.4 ,21.3 ,20.8 ,20.8 ,20.9 ,20.9 ,20.5 ,23.1 ,36.1 ,27.1 ,28.5 ,20.3 ,21.8 ,22.1 ,0.1456 ,25.7 ,25.7 ,3.65 ,14.0 ,0.10 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.42 ,0.42 ,""
2013/12/16 23:00,-2.50 ,-1.87 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.3 ,20.5 ,20.5 ,20.8 ,20.5 ,20.4 ,106.9 ,32.5 ,20.8 ,20.9 ,21.0 ,21.1 ,20.7 ,21.4 ,21.3 ,20.9 ,20.8 ,21.0 ,20.9 ,20.5 ,23.1 ,36.1 ,27.2 ,28.5 ,20.2 ,21.8 ,22.0 ,0.1460 ,25.6 ,25.6 ,3.65 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/17 5:00,-2.50 ,-1.87 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.3 ,20.4 ,20.5 ,20.8 ,20.5 ,20.4 ,106.9 ,32.5 ,20.8 ,20.9 ,21.0 ,21.0 ,20.7 ,21.4 ,21.3 ,20.8 ,20.7 ,20.9 ,20.8 ,20.5 ,23.1 ,36.1 ,27.1 ,28.5 ,20.2 ,21.8 ,22.0 ,0.1461 ,25.6 ,25.6 ,3.65 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/17 11:00,-2.50 ,-1.87 ,-0.008 ,21.0 ,20.7 ,20.6 ,20.3 ,20.4 ,20.4 ,20.8 ,20.4 ,20.3 ,107.0 ,32.5 ,20.8 ,20.9 ,21.0 ,21.0 ,20.7 ,21.4 ,21.3 ,20.8 ,20.8 ,20.9 ,20.8 ,20.5 ,23.0 ,36.0 ,27.1 ,28.5 ,20.2 ,21.7 ,21.8 ,0.1462 ,25.6 ,25.5 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/17 17:00,-2.50 ,-1.86 ,-0.008 ,21.0 ,20.6 ,20.5 ,20.3 ,20.4 ,20.4 ,20.7 ,20.4 ,20.3 ,107.0 ,32.5 ,20.7 ,20.9 ,20.9 ,21.0 ,20.7 ,21.3 ,21.2 ,20.8 ,20.7 ,20.9 ,20.8 ,20.4 ,23.0 ,36.0 ,27.1 ,28.4 ,20.2 ,21.7 ,21.8 ,0.1461 ,25.5 ,25.5 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/17 23:00,-2.50 ,-1.87 ,-0.008 ,21.1 ,20.7 ,20.6 ,20.3 ,20.4 ,20.4 ,20.8 ,20.4 ,20.3 ,107.1 ,32.5 ,20.7 ,20.9 ,20.9 ,21.0 ,20.7 ,21.3 ,21.3 ,20.8 ,20.7 ,20.9 ,20.8 ,20.4 ,23.0 ,36.0 ,27.1 ,28.4 ,20.2 ,21.7 ,21.8 ,0.1463 ,25.5 ,25.5 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/18 5:00,-2.50 ,-1.87 ,-0.008 ,21.0 ,20.6 ,20.5 ,20.3 ,20.4 ,20.4 ,20.7 ,20.4 ,20.3 ,107.1 ,32.5 ,20.7 ,20.8 ,20.9 ,21.0 ,20.6 ,21.3 ,21.3 ,20.8 ,20.7 ,20.9 ,20.8 ,20.4 ,23.0 ,36.0 ,27.0 ,28.4 ,20.2 ,21.6 ,21.9 ,0.1462 ,25.5 ,25.5 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/18 11:00,-2.50 ,-1.87 ,-0.008 ,21.0 ,20.6 ,20.5 ,20.2 ,20.4 ,20.4 ,20.7 ,20.4 ,20.3 ,107.1 ,32.5 ,20.7 ,20.8 ,20.9 ,21.0 ,20.6 ,21.3 ,21.2 ,20.7 ,20.7 ,20.9 ,20.7 ,20.4 ,22.9 ,36.0 ,27.0 ,28.3 ,20.2 ,21.5 ,21.8 ,0.1462 ,25.5 ,25.4 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/18 17:00,-2.50 ,-1.86 ,-0.008 ,20.9 ,20.5 ,20.5 ,20.2 ,20.3 ,20.3 ,20.7 ,20.3 ,20.2 ,106.9 ,32.4 ,20.6 ,20.8 ,20.8 ,20.9 ,20.6 ,21.2 ,21.1 ,20.7 ,20.7 ,20.8 ,20.7 ,20.4 ,22.9 ,36.0 ,27.0 ,28.3 ,20.1 ,21.5 ,21.7 ,0.1461 ,25.4 ,25.4 ,3.55 ,14.0 ,0.10 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/18 23:00,-2.50 ,-1.86 ,-0.008 ,20.9 ,20.5 ,20.4 ,20.1 ,20.3 ,20.3 ,20.6 ,20.3 ,20.2 ,106.9 ,32.4 ,20.6 ,20.7 ,20.8 ,20.9 ,20.5 ,21.2 ,21.1 ,20.6 ,20.6 ,20.8 ,20.7 ,20.3 ,22.9 ,35.9 ,27.0 ,28.4 ,20.1 ,21.5 ,21.6 ,0.1461 ,25.4 ,25.4 ,3.44 ,14.0 ,0.10 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/19 5:00,-2.50 ,-1.85 ,-0.008 ,20.8 ,20.4 ,20.3 ,20.1 ,20.2 ,20.2 ,20.6 ,20.2 ,20.1 ,106.7 ,32.3 ,20.5 ,20.7 ,20.7 ,20.9 ,20.5 ,21.1 ,21.1 ,20.6 ,20.5 ,20.7 ,20.6 ,20.3 ,22.8 ,35.9 ,27.0 ,28.3 ,20.0 ,21.4 ,21.5 ,0.1460 ,25.4 ,25.4 ,3.44 ,14.0 ,0.10 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/19 11:00,-2.50 ,-1.85 ,-0.008 ,20.8 ,20.4 ,20.3 ,20.0 ,20.1 ,20.2 ,20.5 ,20.2 ,20.1 ,106.7 ,32.2 ,20.5 ,20.6 ,20.7 ,20.8 ,20.4 ,21.1 ,21.0 ,20.5 ,20.5 ,20.7 ,20.6 ,20.2 ,22.8 ,35.8 ,27.0 ,28.3 ,20.0 ,21.4 ,21.6 ,0.1461 ,25.4 ,25.4 ,3.44 ,14.0 ,0.10 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2013/12/19 17:00,-2.49 ,-1.82 ,-0.008 ,20.7 ,20.3 ,20.2 ,19.9 ,20.1 ,20.1 ,20.4 ,20.1 ,20.0 ,106.3 ,32.2 ,20.4 ,20.5 ,20.6 ,20.7 ,20.3 ,21.0 ,20.9 ,20.5 ,20.4 ,20.6 ,20.5 ,20.1 ,22.7 ,35.8 ,27.0 ,28.3 ,19.9 ,21.2 ,21.5 ,0.1458 ,25.3 ,25.3 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/19 23:00,-2.49 ,-1.81 ,-0.008 ,20.7 ,20.3 ,20.2 ,19.9 ,20.0 ,20.1 ,20.4 ,20.1 ,20.0 ,106.0 ,32.2 ,20.4 ,20.5 ,20.6 ,20.7 ,20.3 ,21.0 ,20.9 ,20.4 ,20.4 ,20.5 ,20.5 ,20.1 ,22.7 ,35.8 ,26.9 ,28.3 ,19.9 ,21.3 ,21.5 ,0.1457 ,25.3 ,25.3 ,3.44 ,14.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/20 5:00,-2.49 ,-1.77 ,-0.008 ,20.6 ,20.3 ,20.2 ,19.9 ,20.0 ,20.0 ,20.4 ,20.1 ,19.9 ,105.6 ,32.1 ,20.3 ,20.5 ,20.5 ,20.7 ,20.3 ,20.9 ,20.8 ,20.4 ,20.3 ,20.5 ,20.4 ,20.1 ,22.7 ,35.8 ,26.9 ,28.3 ,19.8 ,21.2 ,21.4 ,0.1452 ,25.3 ,25.3 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.42 ,0.42 ,""
2013/12/20 11:00,-2.49 ,-1.74 ,-0.008 ,20.5 ,20.1 ,20.1 ,19.7 ,19.9 ,19.9 ,20.3 ,20.0 ,19.9 ,105.2 ,32.0 ,20.2 ,20.4 ,20.4 ,20.6 ,20.2 ,20.8 ,20.8 ,20.3 ,20.3 ,20.4 ,20.3 ,20.0 ,22.6 ,35.6 ,26.9 ,28.2 ,19.7 ,21.2 ,21.5 ,0.1448 ,25.2 ,25.2 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.42 ,0.42 ,""
2013/12/20 17:00,-2.48 ,-1.71 ,-0.008 ,20.4 ,20.1 ,20.0 ,19.7 ,19.8 ,19.8 ,20.1 ,19.9 ,19.7 ,104.8 ,31.8 ,20.1 ,20.2 ,20.3 ,20.4 ,20.0 ,20.7 ,20.6 ,20.1 ,20.1 ,20.3 ,20.2 ,19.8 ,22.4 ,35.6 ,26.7 ,28.1 ,19.6 ,21.0 ,21.2 ,0.1444 ,25.2 ,25.2 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/20 23:00,-2.48 ,-1.73 ,-0.008 ,20.4 ,20.0 ,19.9 ,19.6 ,19.7 ,19.8 ,20.1 ,19.8 ,19.7 ,105.2 ,31.8 ,20.1 ,20.2 ,20.3 ,20.4 ,20.0 ,20.7 ,20.6 ,20.1 ,20.1 ,20.2 ,20.2 ,19.8 ,22.5 ,35.6 ,26.7 ,28.1 ,19.6 ,21.1 ,21.2 ,0.1448 ,25.2 ,25.2 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/21 5:00,-2.49 ,-1.75 ,-0.008 ,20.4 ,20.0 ,19.9 ,19.6 ,19.7 ,19.7 ,20.1 ,19.8 ,19.7 ,105.2 ,31.9 ,20.1 ,20.2 ,20.3 ,20.4 ,20.0 ,20.7 ,20.6 ,20.1 ,20.1 ,20.2 ,20.2 ,19.8 ,22.4 ,35.5 ,26.7 ,28.0 ,19.6 ,21.0 ,21.1 ,0.1450 ,25.1 ,25.1 ,3.44 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/21 11:00,-2.49 ,-1.77 ,-0.008 ,20.3 ,20.0 ,19.9 ,19.6 ,19.7 ,19.7 ,20.1 ,19.8 ,19.7 ,105.4 ,31.9 ,20.1 ,20.2 ,20.2 ,20.4 ,20.0 ,20.6 ,20.6 ,20.0 ,20.0 ,20.2 ,20.1 ,19.8 ,22.4 ,35.5 ,26.7 ,28.0 ,19.6 ,21.0 ,21.2 ,0.1453 ,25.1 ,25.1 ,3.44 ,14.0 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/21 17:00,-2.49 ,-1.78 ,-0.008 ,20.3 ,19.9 ,19.9 ,19.5 ,19.7 ,19.7 ,20.0 ,19.8 ,19.6 ,105.5 ,32.0 ,20.0 ,20.1 ,20.2 ,20.4 ,20.0 ,20.6 ,20.6 ,20.1 ,20.0 ,20.2 ,20.1 ,19.8 ,22.3 ,35.5 ,26.6 ,27.9 ,19.5 ,20.9 ,21.1 ,0.1456 ,25.1 ,25.1 ,3.44 ,14.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/21 23:00,-2.49 ,-1.81 ,-0.008 ,20.3 ,19.9 ,19.8 ,19.5 ,19.6 ,19.7 ,20.0 ,19.7 ,19.6 ,105.9 ,32.0 ,20.0 ,20.1 ,20.2 ,20.4 ,19.9 ,20.6 ,20.5 ,20.0 ,20.0 ,20.2 ,20.1 ,19.7 ,22.3 ,35.4 ,26.6 ,27.9 ,19.5 ,20.9 ,21.1 ,0.1460 ,25.0 ,25.0 ,3.44 ,14.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/22 5:00,-2.49 ,-1.83 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.5 ,19.6 ,19.6 ,20.0 ,19.7 ,19.5 ,106.0 ,31.9 ,19.9 ,20.1 ,20.1 ,20.3 ,19.9 ,20.5 ,20.5 ,20.0 ,20.0 ,20.1 ,20.0 ,19.7 ,22.3 ,35.3 ,26.5 ,27.8 ,19.5 ,20.9 ,20.9 ,0.1462 ,25.0 ,25.0 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2013/12/22 11:00,-2.49 ,-1.85 ,-0.008 ,20.2 ,19.8 ,19.7 ,19.4 ,19.6 ,19.6 ,19.9 ,19.6 ,19.5 ,106.3 ,31.9 ,19.9 ,20.0 ,20.1 ,20.3 ,19.8 ,20.5 ,20.4 ,19.9 ,19.9 ,20.1 ,20.0 ,19.6 ,22.2 ,35.3 ,26.4 ,27.8 ,19.4 ,20.8 ,20.9 ,0.1465 ,25.0 ,25.0 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/22 17:00,-2.49 ,-1.86 ,-0.008 ,20.2 ,19.8 ,19.7 ,19.4 ,19.5 ,19.6 ,19.9 ,19.6 ,19.5 ,106.2 ,31.8 ,19.9 ,20.0 ,20.1 ,20.3 ,19.8 ,20.5 ,20.4 ,19.9 ,19.9 ,20.1 ,20.0 ,19.6 ,22.2 ,35.3 ,26.4 ,27.8 ,19.4 ,20.8 ,20.9 ,0.1466 ,25.0 ,25.0 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.42 ,0.42 ,""
2013/12/22 23:00,-2.50 ,-1.87 ,-0.008 ,20.1 ,19.8 ,19.7 ,19.4 ,19.5 ,19.5 ,19.9 ,19.6 ,19.5 ,106.8 ,31.8 ,19.9 ,20.0 ,20.0 ,20.2 ,19.8 ,20.4 ,20.4 ,19.9 ,19.9 ,20.1 ,20.0 ,19.6 ,22.2 ,35.3 ,26.4 ,27.7 ,19.4 ,20.7 ,20.9 ,0.1472 ,24.9 ,24.9 ,3.34 ,14.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/23 5:00,-2.50 ,-1.88 ,-0.008 ,20.1 ,19.7 ,19.7 ,19.4 ,19.5 ,19.5 ,19.9 ,19.5 ,19.4 ,106.9 ,31.9 ,19.8 ,20.0 ,20.0 ,20.2 ,19.8 ,20.4 ,20.4 ,19.8 ,19.8 ,20.0 ,19.9 ,19.6 ,22.2 ,35.3 ,26.4 ,27.7 ,19.4 ,20.8 ,20.9 ,0.1473 ,24.9 ,24.9 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/23 11:00,-2.50 ,-1.87 ,-0.008 ,20.1 ,19.7 ,19.6 ,19.4 ,19.5 ,19.5 ,19.8 ,19.5 ,19.4 ,107.1 ,31.8 ,19.8 ,20.0 ,20.0 ,20.2 ,19.7 ,20.4 ,20.3 ,19.8 ,19.8 ,20.0 ,19.9 ,19.5 ,22.1 ,35.2 ,26.3 ,27.7 ,19.3 ,20.6 ,20.8 ,0.1475 ,24.9 ,24.9 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/23 17:00,-2.50 ,-1.86 ,-0.008 ,20.1 ,19.7 ,19.6 ,19.3 ,19.5 ,19.5 ,19.8 ,19.5 ,19.4 ,106.8 ,31.8 ,19.8 ,19.9 ,20.0 ,20.2 ,19.7 ,20.4 ,20.3 ,19.8 ,19.8 ,20.0 ,19.9 ,19.5 ,22.1 ,35.3 ,26.3 ,27.7 ,19.3 ,20.8 ,20.9 ,0.1472 ,24.9 ,24.9 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/23 23:00,-2.50 ,-1.86 ,-0.008 ,20.1 ,19.7 ,19.6 ,19.3 ,19.4 ,19.4 ,19.8 ,19.5 ,19.4 ,106.9 ,31.8 ,19.8 ,19.9 ,20.0 ,20.2 ,19.7 ,20.3 ,20.3 ,19.8 ,19.8 ,20.0 ,19.9 ,19.5 ,22.1 ,35.3 ,26.4 ,27.7 ,19.3 ,20.6 ,20.8 ,0.1474 ,24.9 ,24.8 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/24 5:00,-2.50 ,-1.86 ,-0.008 ,20.0 ,19.7 ,19.6 ,19.3 ,19.4 ,19.4 ,19.8 ,19.5 ,19.3 ,106.7 ,31.8 ,19.8 ,19.9 ,20.0 ,20.2 ,19.7 ,20.3 ,20.3 ,19.8 ,19.8 ,19.9 ,19.8 ,19.5 ,22.1 ,35.2 ,26.3 ,27.6 ,19.3 ,20.8 ,20.9 ,0.1472 ,24.8 ,24.8 ,3.34 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/24 11:00,-2.50 ,-1.85 ,-0.008 ,20.0 ,19.6 ,19.5 ,19.2 ,19.4 ,19.4 ,19.8 ,19.5 ,19.3 ,106.6 ,31.7 ,19.7 ,19.8 ,19.9 ,20.1 ,19.6 ,20.3 ,20.2 ,19.7 ,19.7 ,19.9 ,19.8 ,19.5 ,22.0 ,35.1 ,26.3 ,27.6 ,19.2 ,20.6 ,20.8 ,0.1471 ,24.8 ,24.8 ,3.24 ,13.5 ,0.05 ,0.07 ,28.55 ,-,-,0.425 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2013/12/24 17:00,-2.50 ,-1.84 ,-0.008 ,20.0 ,19.6 ,19.5 ,19.2 ,19.3 ,19.4 ,19.7 ,19.4 ,19.3 ,106.5 ,31.6 ,19.6 ,19.8 ,19.8 ,20.0 ,19.6 ,20.2 ,20.2 ,19.7 ,19.7 ,19.9 ,19.8 ,19.4 ,22.0 ,35.1 ,26.3 ,27.6 ,19.2 ,20.7 ,20.8 ,0.1469 ,24.7 ,24.7 ,3.24 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/24 23:00,-2.50 ,-1.88 ,-0.008 ,19.9 ,19.5 ,19.4 ,19.1 ,19.3 ,19.3 ,19.7 ,19.4 ,19.2 ,106.9 ,31.6 ,19.6 ,19.8 ,19.8 ,20.0 ,19.6 ,20.2 ,20.2 ,19.6 ,19.6 ,19.8 ,19.7 ,19.4 ,21.9 ,35.0 ,26.2 ,27.5 ,19.2 ,20.6 ,20.8 ,0.1475 ,24.7 ,24.7 ,3.24 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/25 5:00,-2.51 ,-1.88 ,-0.008 ,19.9 ,19.5 ,19.4 ,19.1 ,19.2 ,19.3 ,19.6 ,19.3 ,19.2 ,107.2 ,31.6 ,19.5 ,19.7 ,19.7 ,19.9 ,19.5 ,20.2 ,20.1 ,19.5 ,19.6 ,19.7 ,19.6 ,19.3 ,21.9 ,35.0 ,26.0 ,27.4 ,19.1 ,20.5 ,20.7 ,0.1478 ,24.7 ,24.7 ,3.24 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/25 11:00,-2.51 ,-1.88 ,-0.008 ,19.8 ,19.4 ,19.3 ,19.0 ,19.2 ,19.2 ,19.5 ,19.3 ,19.1 ,107.5 ,31.6 ,19.5 ,19.7 ,19.7 ,19.9 ,19.5 ,20.1 ,20.0 ,19.5 ,19.5 ,19.7 ,19.6 ,19.2 ,21.8 ,34.9 ,26.0 ,27.3 ,19.0 ,20.4 ,20.7 ,0.1480 ,24.7 ,24.7 ,3.24 ,13.0 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/25 17:00,-2.50 ,-1.87 ,-0.008 ,19.8 ,19.4 ,19.3 ,19.0 ,19.1 ,19.2 ,19.5 ,19.2 ,19.1 ,107.2 ,31.5 ,19.5 ,19.6 ,19.7 ,19.9 ,19.4 ,20.1 ,20.0 ,19.5 ,19.5 ,19.7 ,19.6 ,19.2 ,21.8 ,35.0 ,26.0 ,27.3 ,19.0 ,20.4 ,20.6 ,0.1480 ,24.6 ,24.6 ,3.13 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/25 23:00,-2.51 ,-1.87 ,-0.008 ,19.8 ,19.4 ,19.3 ,19.0 ,19.2 ,19.2 ,19.5 ,19.2 ,19.1 ,107.5 ,31.6 ,19.5 ,19.6 ,19.7 ,19.9 ,19.4 ,20.1 ,20.0 ,19.5 ,19.5 ,19.7 ,19.6 ,19.2 ,21.8 ,34.9 ,26.0 ,27.3 ,19.0 ,20.5 ,20.6 ,0.1482 ,24.6 ,24.6 ,3.13 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/26 5:00,-2.51 ,-1.87 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.0 ,19.1 ,19.2 ,19.5 ,19.2 ,19.1 ,107.3 ,31.6 ,19.5 ,19.6 ,19.7 ,19.9 ,19.4 ,20.1 ,20.0 ,19.4 ,19.5 ,19.6 ,19.5 ,19.2 ,21.8 ,35.0 ,26.0 ,27.3 ,19.0 ,20.4 ,20.5 ,0.1479 ,24.5 ,24.5 ,3.13 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/26 11:00,-2.50 ,-1.84 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.0 ,19.1 ,19.1 ,19.5 ,19.2 ,19.0 ,107.0 ,31.5 ,19.4 ,19.6 ,19.6 ,19.8 ,19.4 ,20.0 ,20.0 ,19.4 ,19.4 ,19.6 ,19.5 ,19.2 ,21.7 ,34.9 ,25.9 ,27.3 ,19.0 ,20.4 ,20.5 ,0.1476 ,24.5 ,24.5 ,3.13 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.42 ,0.42 ,""
2013/12/26 17:00,-2.49 ,-1.79 ,-0.008 ,19.7 ,19.3 ,19.2 ,19.0 ,19.1 ,19.1 ,19.5 ,19.2 ,19.0 ,106.5 ,31.6 ,19.4 ,19.5 ,19.6 ,19.8 ,19.3 ,20.0 ,20.0 ,19.4 ,19.4 ,19.6 ,19.5 ,19.2 ,21.8 ,35.0 ,25.9 ,27.3 ,19.0 ,20.2 ,20.5 ,0.1469 ,24.5 ,24.5 ,3.03 ,13.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/26 23:00,-2.49 ,-1.75 ,-0.008 ,19.7 ,19.3 ,19.2 ,19.0 ,19.1 ,19.1 ,19.4 ,19.1 ,19.0 ,105.8 ,31.6 ,19.4 ,19.5 ,19.6 ,19.8 ,19.3 ,20.0 ,19.9 ,19.4 ,19.4 ,19.6 ,19.5 ,19.1 ,21.8 ,35.0 ,26.0 ,27.3 ,18.9 ,20.3 ,20.5 ,0.1463 ,24.5 ,24.5 ,3.03 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.5 ,,,0.42 ,0.42 ,""
2013/12/27 5:00,-2.48 ,-1.68 ,-0.008 ,19.7 ,19.3 ,19.3 ,19.0 ,19.1 ,19.1 ,19.4 ,19.1 ,19.0 ,105.1 ,31.6 ,19.4 ,19.6 ,19.6 ,19.8 ,19.4 ,20.0 ,19.9 ,19.4 ,19.4 ,19.6 ,19.5 ,19.1 ,21.7 ,35.0 ,26.0 ,27.3 ,18.9 ,20.2 ,20.4 ,0.1456 ,24.4 ,24.4 ,3.03 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.42 ,0.42 ,""
2013/12/27 11:00,-2.48 ,-1.66 ,-0.008 ,19.7 ,19.3 ,19.2 ,18.9 ,19.1 ,19.1 ,19.4 ,19.1 ,19.0 ,105.1 ,31.7 ,19.4 ,19.6 ,19.6 ,19.9 ,19.4 ,20.0 ,19.9 ,19.4 ,19.4 ,19.6 ,19.5 ,19.1 ,21.7 ,35.0 ,25.9 ,27.3 ,18.9 ,20.3 ,20.5 ,0.1452 ,24.4 ,24.4 ,3.03 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2013/12/27 17:00,-2.48 ,-1.64 ,-0.008 ,19.7 ,19.3 ,19.2 ,18.9 ,19.0 ,19.1 ,19.4 ,19.1 ,19.0 ,104.7 ,31.6 ,19.4 ,19.5 ,19.6 ,19.8 ,19.3 ,19.9 ,19.9 ,19.4 ,19.4 ,19.5 ,19.4 ,19.1 ,21.7 ,35.0 ,25.9 ,27.3 ,18.9 ,20.2 ,20.5 ,0.1448 ,24.4 ,24.4 ,3.03 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/27 23:00,-2.48 ,-1.64 ,-0.008 ,19.6 ,19.2 ,19.2 ,18.8 ,19.0 ,19.0 ,19.4 ,19.1 ,18.9 ,104.7 ,31.6 ,19.3 ,19.5 ,19.5 ,19.8 ,19.3 ,19.9 ,19.8 ,19.3 ,19.3 ,19.5 ,19.4 ,19.0 ,21.7 ,34.9 ,25.9 ,27.2 ,18.9 ,20.3 ,20.5 ,0.1449 ,24.4 ,24.4 ,3.03 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/28 5:00,-2.48 ,-1.66 ,-0.008 ,19.6 ,19.2 ,19.1 ,18.8 ,18.9 ,19.0 ,19.3 ,19.0 ,18.9 ,104.9 ,31.5 ,19.3 ,19.4 ,19.5 ,19.7 ,19.2 ,19.9 ,19.8 ,19.3 ,19.3 ,19.5 ,19.4 ,19.0 ,21.6 ,34.9 ,25.9 ,27.2 ,18.8 ,20.1 ,20.3 ,0.1451 ,24.3 ,24.3 ,3.03 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/28 11:00,-2.48 ,-1.68 ,-0.008 ,19.5 ,19.1 ,19.1 ,18.7 ,18.9 ,18.9 ,19.3 ,19.0 ,18.8 ,105.0 ,31.4 ,19.2 ,19.3 ,19.4 ,19.6 ,19.1 ,19.8 ,19.7 ,19.2 ,19.2 ,19.4 ,19.3 ,19.0 ,21.6 ,34.8 ,25.8 ,27.2 ,18.7 ,20.1 ,20.3 ,0.1453 ,24.3 ,24.3 ,3.03 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/28 17:00,-2.48 ,-1.70 ,-0.008 ,19.4 ,19.1 ,19.0 ,18.7 ,18.8 ,18.9 ,19.2 ,18.9 ,18.8 ,105.1 ,31.4 ,19.1 ,19.3 ,19.3 ,19.6 ,19.1 ,19.7 ,19.7 ,19.2 ,19.2 ,19.3 ,19.2 ,18.9 ,21.5 ,34.8 ,25.7 ,27.1 ,18.7 ,20.1 ,20.2 ,0.1455 ,24.3 ,24.3 ,3.03 ,13.0 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2013/12/28 23:00,-2.49 ,-1.73 ,-0.008 ,19.4 ,19.0 ,18.9 ,18.6 ,18.8 ,18.8 ,19.1 ,18.8 ,18.7 ,105.5 ,31.3 ,19.1 ,19.2 ,19.3 ,19.5 ,19.0 ,19.7 ,19.6 ,19.1 ,19.1 ,19.3 ,19.2 ,18.8 ,21.5 ,34.7 ,25.7 ,27.0 ,18.6 ,19.9 ,20.1 ,0.1457 ,24.2 ,24.2 ,2.93 ,13.0 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/29 5:00,-2.49 ,-1.75 ,-0.008 ,19.3 ,19.0 ,18.9 ,18.6 ,18.7 ,18.7 ,19.0 ,18.8 ,18.6 ,105.5 ,31.2 ,19.0 ,19.2 ,19.2 ,19.5 ,19.0 ,19.6 ,19.6 ,19.0 ,19.0 ,19.2 ,19.1 ,18.8 ,21.4 ,34.6 ,25.6 ,27.0 ,18.6 ,19.9 ,20.1 ,0.1460 ,24.2 ,24.2 ,2.83 ,12.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/29 11:00,-2.49 ,-1.77 ,-0.008 ,19.2 ,18.9 ,18.8 ,18.5 ,18.6 ,18.7 ,19.0 ,18.7 ,18.6 ,105.9 ,31.1 ,19.0 ,19.1 ,19.2 ,19.4 ,18.9 ,19.6 ,19.5 ,18.9 ,18.9 ,19.1 ,19.0 ,18.7 ,21.3 ,34.6 ,25.6 ,26.9 ,18.5 ,19.8 ,20.0 ,0.1463 ,24.2 ,24.2 ,2.83 ,13.0 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/29 17:00,-2.49 ,-1.77 ,-0.008 ,19.2 ,18.8 ,18.8 ,18.5 ,18.6 ,18.7 ,19.0 ,18.7 ,18.5 ,105.9 ,31.1 ,18.9 ,19.0 ,19.1 ,19.3 ,18.8 ,19.5 ,19.4 ,18.9 ,18.9 ,19.1 ,19.0 ,18.6 ,21.3 ,34.5 ,25.6 ,26.9 ,18.4 ,19.9 ,20.0 ,0.1463 ,24.1 ,24.1 ,2.83 ,12.5 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/29 23:00,-2.49 ,-1.78 ,-0.008 ,19.2 ,18.8 ,18.7 ,18.4 ,18.6 ,18.6 ,18.9 ,18.6 ,18.5 ,106.0 ,31.1 ,18.9 ,19.0 ,19.1 ,19.3 ,18.8 ,19.5 ,19.4 ,18.9 ,18.9 ,19.1 ,19.0 ,18.6 ,21.3 ,34.5 ,25.5 ,26.9 ,18.4 ,19.8 ,20.0 ,0.1464 ,24.1 ,24.1 ,2.83 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/30 5:00,-2.49 ,-1.77 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.4 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,105.7 ,31.0 ,18.8 ,19.0 ,19.0 ,19.3 ,18.8 ,19.4 ,19.4 ,18.8 ,18.9 ,19.0 ,18.9 ,18.6 ,21.2 ,34.5 ,25.5 ,26.8 ,18.4 ,19.8 ,20.1 ,0.1463 ,24.1 ,24.1 ,2.72 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2013/12/30 11:00,-2.49 ,-1.77 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.4 ,18.5 ,18.5 ,18.8 ,18.6 ,18.4 ,105.8 ,31.0 ,18.8 ,18.9 ,19.0 ,19.2 ,18.7 ,19.4 ,19.3 ,18.8 ,18.8 ,19.0 ,18.9 ,18.5 ,21.2 ,34.5 ,25.5 ,26.8 ,18.4 ,19.7 ,19.8 ,0.1463 ,24.0 ,24.1 ,2.72 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/30 17:00,-2.48 ,-1.75 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.4 ,18.5 ,18.5 ,18.9 ,18.6 ,18.4 ,105.5 ,31.0 ,18.8 ,18.9 ,19.0 ,19.2 ,18.7 ,19.4 ,19.4 ,18.8 ,18.8 ,19.0 ,18.9 ,18.6 ,21.2 ,34.5 ,25.5 ,26.8 ,18.4 ,19.7 ,19.9 ,0.1461 ,24.0 ,24.0 ,2.72 ,12.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/30 23:00,-2.48 ,-1.75 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.4 ,18.5 ,18.5 ,18.9 ,18.6 ,18.4 ,105.6 ,31.1 ,18.8 ,19.0 ,19.0 ,19.3 ,18.8 ,19.4 ,19.3 ,18.8 ,18.8 ,19.0 ,18.9 ,18.5 ,21.2 ,34.5 ,25.5 ,26.8 ,18.4 ,19.6 ,19.8 ,0.1460 ,24.0 ,24.0 ,2.72 ,13.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/31 5:00,-2.48 ,-1.75 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.4 ,18.5 ,18.5 ,18.9 ,18.6 ,18.4 ,105.6 ,31.1 ,18.8 ,18.9 ,19.0 ,19.3 ,18.8 ,19.4 ,19.3 ,18.8 ,18.8 ,19.0 ,18.9 ,18.6 ,21.2 ,34.4 ,25.4 ,26.7 ,18.4 ,19.6 ,19.8 ,0.1460 ,24.0 ,24.0 ,2.72 ,13.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2013/12/31 11:00,-2.48 ,-1.76 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.3 ,18.5 ,18.5 ,18.8 ,18.6 ,18.4 ,105.6 ,31.1 ,18.8 ,18.9 ,19.0 ,19.3 ,18.7 ,19.4 ,19.3 ,18.8 ,18.8 ,19.0 ,18.9 ,18.5 ,21.1 ,34.4 ,25.3 ,26.6 ,18.4 ,19.5 ,19.8 ,0.1462 ,24.0 ,23.9 ,2.72 ,13.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2013/12/31 17:00,-2.48 ,-1.75 ,-0.008 ,19.1 ,18.7 ,18.6 ,18.3 ,18.5 ,18.5 ,18.8 ,18.5 ,18.4 ,105.5 ,31.0 ,18.8 ,18.9 ,19.0 ,19.2 ,18.7 ,19.3 ,19.3 ,18.8 ,18.8 ,19.0 ,18.9 ,18.5 ,21.1 ,34.4 ,25.3 ,26.6 ,18.4 ,19.6 ,19.7 ,0.1460 ,23.9 ,23.9 ,2.72 ,13.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2013/12/31 23:00,-2.48 ,-1.76 ,-0.008 ,19.0 ,18.7 ,18.6 ,18.3 ,18.4 ,18.5 ,18.8 ,18.5 ,18.3 ,105.6 ,31.0 ,18.7 ,18.9 ,19.0 ,19.2 ,18.7 ,19.3 ,19.3 ,18.7 ,18.8 ,18.9 ,18.8 ,18.5 ,21.1 ,34.3 ,25.3 ,26.6 ,18.3 ,19.5 ,19.7 ,0.1461 ,23.9 ,23.9 ,2.62 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
